Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.75
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,162.38
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,206.12
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,179.62
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,172.12
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,256.75
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,201.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Min),A,116.12
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Max),A,194.38
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,184.5
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,254.5
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,269.25
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,339.12
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.12
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,279.75
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,374.38
332923,Staple Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Min),A,32.5
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Max),A,77.12
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,50.12
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,103.25
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,145.75
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.62
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96356
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96033
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Min),A,127.25
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Max),A,96.88
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,108.38
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,172.88
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.75
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,128.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,208.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,156.62
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,143.62
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,232.62
332923,Staple Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,191.38
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Min),A,105.12
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Max),A,175.62
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.62
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,173.5
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,238.12
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,233.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,321.88
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,222.25
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,361.62
332923,Staple Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.88
332923,Staple Close,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Max),A,66.5
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,40.12
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.38
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.62
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.75
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.12
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96399
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97086
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Min),A,159.5
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Max),A,109.75
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.62
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,163.75
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,140.12
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,266.12
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,175.62
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,156.12
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,270.75
332923,Staple Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,208.38
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Min),A,104.88
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Max),A,195.5
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.12
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,187.25
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,258.75
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.25
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,243.5
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,364.25
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.12
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,234.38
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,376.5
332923,Staple Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Min),A,27.5
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Max),A,77.25
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.38
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.38
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,97.5
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.88
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.38
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95508
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Min),A,155.5
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Max),A,124.75
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,91.38
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,151.25
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.88
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,174.88
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,275.25
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,213.88
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,152.62
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,243.62
332923,Staple Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,206.88
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Min),A,105.62
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Max),A,185.75
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.25
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,180.88
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,278.5
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.12
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,277.75
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,377.25
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.62
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,235.88
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,329.5
332923,Staple Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.12
332923,Staple Close,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Min),A,29.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Max),A,75.75
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,123.38
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.62
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.38
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Min),A,145.62
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Max),A,112.5
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,108.12
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,167.12
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.62
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,168.38
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,232.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,201.88
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,179.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,261.38
332923,Staple Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,217.12
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Min),A,102.38
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Max),A,178.5
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.75
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,190.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,276.12
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,244.25
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,341.12
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.88
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,248.88
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,358.25
332923,Staple Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
332923,Staple Close,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Min),A,29.25
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Max),A,67.12
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.62
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.88
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.12
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96909
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Min),A,143.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Max),A,104.75
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.38
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,165.38
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.38
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,178.5
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,244.75
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,209.38
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,158.62
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,205.88
332923,Staple Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,179.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Min),A,103.12
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Max),A,175.88
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.12
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,157.25
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,285.38
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,256.5
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,346.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.12
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,230.75
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,299.38
332923,Staple Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
332923,Staple Close,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Min),A,30.38
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Max),A,68.62
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.25
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Min),A,124.75
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Max),A,92.62
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,113.12
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,213.5
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,152.12
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,170.62
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,253.75
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,202.88
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,151.12
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,219.62
332923,Staple Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,178.38
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Min),A,104.75
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Max),A,148.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.75
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,188.75
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,298.38
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,244.88
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,337.5
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.62
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,215.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,313.88
332923,Staple Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
332923,Staple Close,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Min),A,27.62
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Max),A,66.62
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.12
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.88
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.25
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
