Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9769
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Min),A,145.75
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Max),A,115.38
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,118.88
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,235.5
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.75
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,220.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,293.12
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,252.25
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,157.62
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,212.38
332923,Staple Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,179.75
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Min),A,108.38
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Max),A,191.75
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,146.12
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,200.75
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,328.62
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,301.62
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,400.62
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.38
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,215.62
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,292.88
332923,Staple Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Min),A,29.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Max),A,64.25
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Min),A,144.62
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Max),A,102.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,112.38
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,221.5
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.25
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,172.5
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,288.12
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,219.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,127.88
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,201.75
332923,Staple Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,161.75
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Min),A,108.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Max),A,159.5
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,196.12
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,315.88
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.38
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,259.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,379.75
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,214.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,313.12
332923,Staple Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
332923,Staple Close,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Min),A,28.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Max),A,74.88
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,40.38
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.75
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.25
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,177.25
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.88
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Min),A,138.38
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Max),A,90.12
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,123.38
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,195.25
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.75
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,178.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,249.62
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,209.62
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,141.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,214.38
332923,Staple Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,173.62
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Min),A,103.38
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Max),A,172.12
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.88
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,206.25
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,294.25
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.88
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,283.88
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,366.12
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.38
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,250.38
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,343.25
332923,Staple Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.88
332923,Staple Close,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,68.88
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,138.75
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.38
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.75
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,95.62
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.5
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.75
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,131.12
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,94.88
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,126.25
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,215.12
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,164.88
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,189.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,258.12
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,216.62
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,140.38
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,226.88
332923,Staple Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,181.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Min),A,106.12
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Max),A,159.5
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.38
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,206.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,322.12
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.12
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,294.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,400.75
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.12
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,241.88
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,344.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
332923,Staple Close,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,82.62
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.38
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.38
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,177.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.25
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.12
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,163.12
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,108.88
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,107.75
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,180.62
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.12
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,161.25
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,243.12
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,207.62
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,173.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,273.38
332923,Staple Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,210.38
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Min),A,104.25
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Max),A,201.62
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,142.62
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,187.75
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,313.12
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,280.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,402.88
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,280.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,393.25
332923,Staple Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.38
332923,Staple Close,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,112.75
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,49.25
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,76.5
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.62
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.75
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.5
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,198.62
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,128.12
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,110.12
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,233.62
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,167.75
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,160.12
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,230.25
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,193.75
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,204.25
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,318.62
332923,Staple Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,262.12
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Min),A,97.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Max),A,203.88
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.38
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,198.25
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,326.25
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,269.75
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,365.25
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,265.62
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,419.88
332923,Staple Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,27.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,104.12
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,47.88
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,82.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,142.75
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.12
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,153.38
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,175.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,130.62
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,135.25
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,208.62
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.25
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,180.38
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,271.75
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,223.12
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,179.38
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,313.12
332923,Staple Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,261.62
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Min),A,97.88
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Max),A,175.5
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.62
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,234.5
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,342.62
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,261.88
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,379.38
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.62
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,229.88
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,392.75
332923,Staple Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.88
332923,Staple Close,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,26.25
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,89.12
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,44.38
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.88
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
