Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,128.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,98.88
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,133.38
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,201.62
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,169.25
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,146.88
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,246.75
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,186.75
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,171.5
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,257.25
332923,Staple Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,217.88
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Min),A,97.75
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Max),A,160.5
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,196.62
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,324.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.62
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,226.38
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,356.38
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.25
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,232.12
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,330.88
332923,Staple Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.38
332923,Staple Close,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,99.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.5
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.38
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,132.62
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,92.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,118.25
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,209.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,166.62
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,141.75
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,210.25
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,173.12
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,177.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,240.88
332923,Staple Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,209.5
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Min),A,94.38
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Max),A,153.25
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.88
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,192.88
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,302.62
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.75
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,228.62
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,307.5
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.88
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,223.38
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,320.75
332923,Staple Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.88
332923,Staple Close,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,26.5
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,115.75
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,59.12
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,151.88
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,155.75
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.38
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,169.25
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,113.62
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.25
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,233.25
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,163.62
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,153.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,226.25
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,190.75
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,200.75
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,296.62
332923,Staple Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,238.62
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Min),A,97.25
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Max),A,159.75
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,212.25
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,328.25
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.38
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,250.38
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,332.88
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.38
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,245.75
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,347.5
332923,Staple Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.62
332923,Staple Close,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,29.88
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,81.75
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,49.75
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,136.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.75
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.88
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97607
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,173.12
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,112.75
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,100.12
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,215.75
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,168.88
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,262.25
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,217.88
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,163.12
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,294.88
332923,Staple Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,226.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Min),A,104.12
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Max),A,186.12
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,190.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,297.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.25
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,259.5
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,358.12
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.62
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,207.12
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,359.62
332923,Staple Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.62
332923,Staple Close,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Min),A,28.88
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Max),A,107.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,52.62
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.75
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,147.38
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.25
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96164
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Min),A,166.62
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Max),A,129.62
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,102.62
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,184.12
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.88
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,118.38
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,189.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,164.88
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,190.12
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,279.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,239.38
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Min),A,89.38
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Max),A,159.75
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.75
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,186.25
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,280.88
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,211.12
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,307.88
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.38
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,224.88
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,341.62
332923,Staple Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.38
332923,Staple Close,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96503
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Min),A,38.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Max),A,100.25
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,59.12
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,126.88
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97223
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Min),A,146.38
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Max),A,110.38
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.88
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,177.5
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.75
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,134.5
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,239.12
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,190.5
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,177.75
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,238.62
332923,Staple Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,213.5
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Min),A,90.62
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Max),A,153.38
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.75
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,165.75
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,282.12
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,218.88
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,331.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.62
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,210.25
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,286.75
332923,Staple Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
332923,Staple Close,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96356
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Max),A,109.25
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,54.75
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,132.38
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.75
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.62
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96899
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Min),A,143.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Max),A,85.38
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,111.5
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,207.5
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,161.12
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,147.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,204.88
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,174.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,167.88
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,250.5
332923,Staple Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,195.75
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Min),A,85.75
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Max),A,132.12
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.88
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,183.75
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,319.88
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.62
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,222.25
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,313.75
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,199.88
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,302.5
332923,Staple Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
332923,Staple Close,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95468
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
