Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Min),A,35.88
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Max),A,90.25
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,56.5
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.25
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97659
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Min),A,170.12
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Max),A,111.75
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.25
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,201.5
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.75
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,147.62
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,231.12
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,187.25
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,200.25
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,304.88
332923,Staple Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,242.38
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Min),A,83.75
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Max),A,152.25
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.62
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,179.38
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,299.5
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.25
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,211.62
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,311.75
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.62
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,231.5
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,341.75
332923,Staple Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.88
332923,Staple Close,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95322
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,93.88
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.25
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96619
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,176.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,118.62
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.38
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,159.5
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.88
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,156.38
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,239.25
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,189.62
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,166.5
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,306.5
332923,Staple Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,216.12
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Min),A,81.5
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Max),A,179.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,148.75
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,256.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,217.62
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,312.5
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.62
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,201.38
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,345.12
332923,Staple Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.75
332923,Staple Close,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96301
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,84.25
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.25
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96155
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,183.88
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,126.38
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,168.38
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.12
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,137.5
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,257.38
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,193.25
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,157.62
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,284.75
332923,Staple Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,224.5
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Min),A,85.62
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Max),A,189.88
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,141.88
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,108.62
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,221.62
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,208.12
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,328.5
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.88
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,193.62
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,331.5
332923,Staple Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93307
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96313
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,32.88
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,78.12
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,46.12
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95532
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,149.88
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,102.62
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,152.12
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,133.75
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,249.75
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,187.62
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,109.12
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,194.38
332923,Staple Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.12
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Min),A,95.25
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Max),A,188.25
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.38
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,102.75
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,192.62
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,216.88
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,338.5
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,141.75
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,252.75
332923,Staple Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
332923,Staple Close,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.935
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95523
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95053
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,73.62
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.25
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9602
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96307
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,149.62
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,119.25
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,163.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.75
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,151.88
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,258.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,217.62
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.62
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,153.5
332923,Staple Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.75
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Min),A,84.62
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Max),A,214.25
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,97.25
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,198.5
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,191.12
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,349.62
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.62
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,119.38
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,184.25
332923,Staple Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
332923,Staple Close,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93341
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93307
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94482
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,40.25
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.12
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94284
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95142
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,119.38
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,71.38
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,129.12
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,173.62
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.38
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.62
332923,Staple Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Min),A,73.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Max),A,141.25
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.38
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,81.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,164.5
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,133.25
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,217.12
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,101.62
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,158.5
332923,Staple Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94574
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96155
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95059
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,50.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95807
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95621
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94144
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,80.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,62.25
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,152.12
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,139.75
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.75
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
332923,Staple Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Min),A,73.12
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Max),A,113.25
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,105.88
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,192.12
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,128.38
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,204.12
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,96.38
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,164.75
332923,Staple Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
332923,Staple Close,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
