Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94006
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9295
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93356
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,66.5
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.12
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93542
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94797
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95477
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,103.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,62.5
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,147.62
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.38
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,147.12
332923,Staple Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Min),A,71.38
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Max),A,101.38
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.12
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,84.75
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,157.25
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,102.38
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,200.62
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,115.12
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,172.38
332923,Staple Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
332923,Staple Close,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94772
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88751
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87866
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,76.12
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84622
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94656
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,107.62
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,81.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,163.38
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.75
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,145.25
332923,Staple Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.88
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Min),A,74.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Max),A,133.75
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.12
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,73.38
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,137.5
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,95.25
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,239.75
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,111.75
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,169.5
332923,Staple Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
332923,Staple Close,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94971
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82797
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92959
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,64.5
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.62
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72992
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94965
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96289
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,112.88
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,86.38
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.25
332923,Staple Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Min),A,72.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Max),A,124.12
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.75
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,59.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,108.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,99.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,157.12
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,103.62
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,168.5
332923,Staple Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
332923,Staple Close,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94269
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86401
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93436
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,55.25
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.25
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84146
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95926
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,123.12
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,92.38
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.5
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,153.88
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.25
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,102.38
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,171.25
332923,Staple Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Min),A,77.25
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Max),A,138.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.38
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,67.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,132.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,112.88
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,209.25
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,127.12
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,210.62
332923,Staple Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
332923,Staple Close,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96442
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84302
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92413
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,74.38
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85281
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96396
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97174
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,114.75
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,87.62
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,157.12
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.25
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,136.75
332923,Staple Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Min),A,74.75
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Max),A,135.5
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.75
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,71.62
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,140.12
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,122.12
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,235.75
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,117.38
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,166.62
332923,Staple Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
332923,Staple Close,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.25
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94208
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81082
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92706
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,68.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.12
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86352
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92798
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,106.62
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,78.75
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,155.75
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,143.5
332923,Staple Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Min),A,70.25
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Max),A,116.62
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.38
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,74.75
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,133.88
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,82.12
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,194.5
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,111.25
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,169.62
332923,Staple Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
332923,Staple Close,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90649
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81317
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93301
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,58.5
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93988
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96094
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9704
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,114.12
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,71.88
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.88
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.75
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,159.12
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.75
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,155.25
332923,Staple Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.88
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Min),A,70.25
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Max),A,123.62
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.62
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,77.88
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,148.88
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,120.88
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,206.62
