Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,115.38
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,182.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
332923,Staple Close,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93085
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88193
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92746
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,66.38
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81683
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9469
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96698
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,143.62
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,99.62
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,179.5
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.88
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,194.38
332923,Staple Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Min),A,78.25
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Max),A,150.75
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.38
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,58.12
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,118.12
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,109.38
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,224.5
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,104.38
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,226.38
332923,Staple Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
332923,Staple Close,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97052
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96164
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,71.12
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92776
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94611
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,127.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,89.62
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,152.88
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.25
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,117.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,184.75
332923,Staple Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,148.75
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Min),A,74.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Max),A,150.5
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.38
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,94.38
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,180.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,137.12
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,218.25
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,159.25
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,247.12
332923,Staple Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
332923,Staple Close,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89749
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94049
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,59.75
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9534
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87439
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,108.5
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,75.12
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,163.75
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.5
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,171.38
332923,Staple Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.25
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Min),A,70.5
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Max),A,117.38
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.12
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,96.62
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,208.12
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,75.75
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,199.88
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,114.88
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,218.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
332923,Staple Close,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.31
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8331
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91336
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,62.88
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95059
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87326
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,112.12
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,73.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.75
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,146.12
332923,Staple Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.38
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Min),A,74.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Max),A,132.12
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.88
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,91.38
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,175.12
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,80.5
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,204.38
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,114.25
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,185.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
332923,Staple Close,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94046
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95575
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95691
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,54.5
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92792
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80688
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,149.62
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,105.12
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,110.5
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,191.12
332923,Staple Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.12
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Min),A,72.62
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Max),A,192.62
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,124.88
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,77.25
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,176.38
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,184.5
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,140.75
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,256.62
332923,Staple Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
332923,Staple Close,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95428
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95059
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9288
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,91.75
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93002
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78021
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,132.25
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,102.25
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.62
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,103.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,176.5
332923,Staple Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Min),A,72.12
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Max),A,134.75
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.75
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,89.5
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,154.75
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,72.25
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,154.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,133.25
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,208.38
332923,Staple Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
332923,Staple Close,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89071
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96204
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,99.12
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,51.12
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.88
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6148
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87695
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95392
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,120.88
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,81.38
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,149.62
332923,Staple Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
