Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Min),A,68.25
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Max),A,135.88
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.75
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,93.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,162.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,78.62
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,155.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,94.12
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,209.12
332923,Staple Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
332923,Staple Close,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97452
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91821
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,61.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.48647
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91403
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94803
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,106.12
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,82.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
332923,Staple Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Min),A,66.25
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Max),A,126.88
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.88
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,56.38
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,134.25
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,92.12
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,149.12
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,124.5
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,179.75
332923,Staple Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96652
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88672
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,70.75
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.75
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.88
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.31
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.40963
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91702
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93469
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,105.75
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,83.75
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
332923,Staple Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Min),A,69.38
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Max),A,131.88
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.25
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,43.62
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,107.62
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,97.5
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,184.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,67.62
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,153.25
332923,Staple Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
332923,Staple Close,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95877
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95898
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86072
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,78.25
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.36004
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94079
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94656
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,117.75
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,93.38
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.88
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Min),A,73.5
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Max),A,139.75
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.75
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,51.25
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,91.38
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,113.38
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,187.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,76.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,157.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
332923,Staple Close,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96002
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94611
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85809
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,67.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.69
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.06099
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90118
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88537
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,108.25
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,82.25
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
332923,Staple Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Min),A,69.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Max),A,130.25
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,40.38
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,93.62
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,87.12
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,169.25
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,58.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,120.12
332923,Staple Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86242
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90936
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,65.38
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.06
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33037
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88138
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88794
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,107.5
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,72.25
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
332923,Staple Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Min),A,63.12
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Max),A,98.88
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.12
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,106.38
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,72.38
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,135.5
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,64.38
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,117.38
332923,Staple Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
332923,Staple Close,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89087
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9563
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,76.75
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18114
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80746
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91479
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,109.5
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,77.88
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
332923,Staple Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Min),A,64.12
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Max),A,118.12
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,40.25
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,104.62
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,69.12
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,130.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,77.25
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,175.38
332923,Staple Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
332923,Staple Close,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93655
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91153
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92587
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,67.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67001
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71707
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91275
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,105.5
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,62.88
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.25
332923,Staple Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
