Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Min),A,63.75
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Max),A,104.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.12
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,46.25
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,114.88
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,59.5
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,122.25
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,65.38
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,151.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
332923,Staple Close,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90179
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89154
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9505
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,82.25
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.06
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.08214
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73086
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92529
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,110.25
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,82.88
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
332923,Staple Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Min),A,73.88
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Max),A,137.5
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,41.75
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,62.62
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,56.12
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,148.75
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,69.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,131.75
332923,Staple Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
332923,Staple Close,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86819
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9133
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,70.62
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.56
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22039
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85144
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93848
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,109.75
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,80.25
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
332923,Staple Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Min),A,77.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Max),A,140.62
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,39.25
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,78.5
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,97.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,175.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,78.5
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,130.38
332923,Staple Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
332923,Staple Close,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.897
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89187
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92969
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,33.88
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.81
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69494
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92029
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91345
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,109.38
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,68.12
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
332923,Staple Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Min),A,61.25
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Max),A,127.5
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.75
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,42.5
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,119.38
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,93.62
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,165.12
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,78.5
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,126.25
332923,Staple Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91354
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88132
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89984
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,66.5
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.12
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.5819
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85895
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93698
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,104.88
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,78.88
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Min),A,72.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Max),A,141.25
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,43.62
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,96.62
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,74.5
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,175.5
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,66.38
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,169.25
332923,Staple Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
332923,Staple Close,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94632
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88354
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Max),A,66.5
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.50182
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82419
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92578
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Min),A,91.25
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Max),A,73.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
332923,Staple Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Min),A,72.62
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Max),A,128.62
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.88
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,46.5
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,88.5
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,70.38
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,159.38
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,77.25
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,167.5
332923,Staple Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
332923,Staple Close,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95825
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9462
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91073
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,51.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.94
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28115
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85718
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94287
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,107.5
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,82.75
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
332923,Staple Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Min),A,64.5
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Max),A,140.75
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.12
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,42.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,96.75
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,85.25
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,138.62
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,83.38
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,164.75
332923,Staple Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
332923,Staple Close,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94284
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95441
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91049
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,83.38
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.63
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.56063
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88608
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90912
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,92.5
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,70.88
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
