Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
332923,Staple Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Min),A,72.38
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Max),A,104.75
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,44.38
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,83.38
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,97.5
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,150.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,74.25
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,128.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
332923,Staple Close,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93555
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93188
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,52.88
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.38
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.69
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71051
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80148
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8204
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,72.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,56.75
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
332923,Staple Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Min),A,62.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Max),A,89.12
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,63.5
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,136.25
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,82.88
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,129.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,62.25
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,100.38
332923,Staple Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
332923,Staple Close,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96799
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92902
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,72.25
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.62
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.13
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.25
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83676
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91171
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82412
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,95.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,63.5
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,139.5
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
332923,Staple Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Min),A,63.25
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Max),A,132.12
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.38
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,67.5
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,121.88
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,105.62
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,205.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,67.5
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,105.38
332923,Staple Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
332923,Staple Close,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96109
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95019
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,87.25
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,43.12
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.62
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79413
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87259
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88598
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,97.25
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,57.5
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.75
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Min),A,63.38
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Max),A,168.88
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.75
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,62.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,124.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,87.88
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,247.62
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,64.62
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,144.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
332923,Staple Close,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94153
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,68.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89368
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91675
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92535
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,96.38
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,59.62
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.75
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,134.75
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
332923,Staple Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Min),A,60.75
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Max),A,117.75
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,67.62
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,192.12
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,104.25
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,177.12
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,85.5
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,168.12
332923,Staple Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
332923,Staple Close,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96277
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95666
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94372
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,78.88
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9324
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93722
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93332
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,115.62
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,61.12
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,148.62
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
332923,Staple Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Min),A,63.75
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Max),A,115.5
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.62
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,69.12
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,158.5
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,110.5
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,175.62
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,78.25
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,158.88
332923,Staple Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
332923,Staple Close,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94083
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97357
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94653
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,97.12
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93875
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88272
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94189
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,102.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,58.88
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.75
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,153.88
332923,Staple Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Min),A,62.88
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Max),A,103.38
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.62
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,80.75
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,171.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,100.75
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,191.12
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,81.75
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,186.75
332923,Staple Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
332923,Staple Close,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93268
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97174
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87231
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,101.88
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,49.12
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96774
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8901
