Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95932
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,97.12
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,59.88
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,151.5
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.75
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
332923,Staple Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.12
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Min),A,65.12
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Max),A,136.25
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.88
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,102.88
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,218.38
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,103.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,213.75
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,74.25
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,160.62
332923,Staple Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
332923,Staple Close,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94116
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92612
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,25.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,77.88
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96411
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92038
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96518
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,70.62
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,54.38
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,138.25
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
332923,Staple Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Min),A,64.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Max),A,103.38
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,110.75
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,160.88
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,105.75
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,197.62
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,87.88
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,148.88
332923,Staple Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93356
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97415
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9335
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,67.12
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.12
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90332
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,80.12
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,56.5
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.12
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.88
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
332923,Staple Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Min),A,64.38
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Max),A,91.75
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.88
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,120.38
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,165.38
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,118.12
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,190.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,101.88
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,155.38
332923,Staple Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
332923,Staple Close,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90976
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96811
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,25.88
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,94.5
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,41.75
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.952
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96289
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,105.75
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,70.38
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,115.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,154.38
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.88
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,165.38
332923,Staple Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.88
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Min),A,76.25
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Max),A,140.38
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.75
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,102.5
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,160.25
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,175.12
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,251.75
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,116.25
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,206.62
332923,Staple Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
332923,Staple Close,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92547
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95685
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,93.25
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94684
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94412
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,86.88
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,66.88
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,156.38
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.12
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,144.5
332923,Staple Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.25
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Min),A,68.25
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Max),A,162.5
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.75
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,98.75
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,147.25
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,122.38
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,259.88
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,114.25
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,184.25
332923,Staple Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
332923,Staple Close,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96103
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Max),A,114.25
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,145.25
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95923
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.965
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Min),A,113.88
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Max),A,73.88
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,113.12
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,194.5
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.62
332923,Staple Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Min),A,72.62
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Max),A,162.25
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.38
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,111.5
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,199.5
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,175.88
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,298.25
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,124.62
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,180.75
332923,Staple Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
332923,Staple Close,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96643
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Max),A,134.5
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,68.88
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,173.5
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.75
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94372
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94507
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Min),A,84.75
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Max),A,62.62
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,160.62
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,162.12
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.75
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.38
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,139.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Min),A,75.25
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Max),A,171.5
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.38
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,104.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,196.75
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,153.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,303.38
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,119.5
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,182.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
332923,Staple Close,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96481
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96844
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Max),A,64.62
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.12
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
