Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92505
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97055
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Min),A,119.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Max),A,86.88
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,183.62
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.88
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,163.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.88
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Min),A,77.12
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Max),A,138.5
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.88
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,102.12
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,150.88
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,157.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,237.5
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,125.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,199.12
332923,Staple Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
332923,Staple Close,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95676
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Max),A,75.5
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.88
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95062
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96234
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Min),A,90.12
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Max),A,71.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.38
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,165.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.38
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,103.38
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,143.38
332923,Staple Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Min),A,65.88
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Max),A,116.62
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,103.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,172.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,149.88
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,215.88
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,143.62
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,188.62
332923,Staple Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
332923,Staple Close,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96329
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96655
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Max),A,67.12
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.88
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.88
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95047
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Min),A,123.88
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Max),A,94.88
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.75
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,174.75
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.88
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,115.62
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,199.62
332923,Staple Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,160.62
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Min),A,65.12
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Max),A,159.38
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.62
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,100.62
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,173.5
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,136.88
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,242.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,152.75
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,255.12
332923,Staple Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
332923,Staple Close,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98224
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97156
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,63.62
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94003
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95349
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,124.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,88.25
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,152.88
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,101.25
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,183.38
332923,Staple Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.25
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Min),A,64.12
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Max),A,156.12
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,106.12
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,177.12
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,124.25
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,208.88
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,140.88
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,247.5
332923,Staple Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
332923,Staple Close,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97375
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,66.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.88
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94156
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,126.12
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,94.62
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.25
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,155.5
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,123.12
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,209.12
332923,Staple Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,171.75
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Min),A,78.12
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Max),A,133.88
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.62
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,105.62
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,166.12
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,144.5
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,228.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,159.75
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,253.12
332923,Staple Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
332923,Staple Close,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95459
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96573
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96378
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,64.75
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9433
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,150.25
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,108.12
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,119.25
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,182.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.62
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,158.12
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,222.75
332923,Staple Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,187.25
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Min),A,82.12
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Max),A,175.25
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.12
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,88.75
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,174.38
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,172.75
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,248.38
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,191.62
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,260.5
332923,Staple Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94495
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,43.38
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90436
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96042
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,167.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,121.12
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,96.62
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,160.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,132.12
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,226.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,178.25
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Min),A,100.38
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Max),A,182.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,140.88
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,86.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,145.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,152.75
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,210.75
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,171.88
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,281.62
332923,Staple Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96396
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Min),A,22.75
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Max),A,65.75
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
