Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95261
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Min),A,150.12
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Max),A,100.38
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,187.25
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.25
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,127.12
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,215.88
332923,Staple Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,174.38
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Min),A,86.62
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Max),A,169.25
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,130.12
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,108.5
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,197.5
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,150.62
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,255.62
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,176.5
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,293.38
332923,Staple Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.12
332923,Staple Close,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96381
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Max),A,61.5
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.88
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.5
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91409
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95944
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Min),A,137.88
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Max),A,88.5
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,218.5
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.5
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.75
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,172.75
332923,Staple Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.25
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Min),A,65.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Max),A,169.12
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.25
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,101.75
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,194.38
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,142.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,285.75
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,160.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,258.38
332923,Staple Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91391
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90799
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92584
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,102.38
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,75.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.75
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,150.88
332923,Staple Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.25
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Min),A,66.12
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Max),A,123.38
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.88
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,119.62
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,194.75
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,98.62
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,186.38
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,142.5
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,222.88
332923,Staple Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
332923,Staple Close,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91766
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,71.88
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.25
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89837
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91992
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95993
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,89.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,63.25
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.12
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.25
332923,Staple Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Min),A,65.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Max),A,105.25
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.25
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,91.25
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,161.12
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,96.25
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,185.25
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,114.62
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,177.5
332923,Staple Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
332923,Staple Close,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96353
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94861
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,72.5
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91437
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91672
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95755
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,69.12
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,52.5
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
332923,Staple Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Min),A,58.75
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Max),A,103.62
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.12
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,84.38
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,150.88
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,99.75
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,181.38
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,98.75
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,163.88
332923,Staple Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
332923,Staple Close,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91583
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,61.12
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89947
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90225
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9462
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,69.12
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,54.5
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
332923,Staple Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Min),A,59.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Max),A,90.75
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.88
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,75.5
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,142.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,91.75
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,146.75
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,97.5
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,137.75
332923,Staple Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
332923,Staple Close,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94919
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95172
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96799
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,66.62
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88531
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88992
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94876
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,72.5
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,56.38
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Min),A,63.12
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Max),A,99.88
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.88
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,78.88
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,113.75
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,96.62
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,181.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,97.5
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,152.75
332923,Staple Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
332923,Staple Close,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
