Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9555
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91736
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95575
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,88.5
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91424
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84305
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96521
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,96.88
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,59.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.88
332923,Staple Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Min),A,61.38
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Max),A,108.25
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.25
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,80.38
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,128.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,88.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,163.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,101.75
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,173.12
332923,Staple Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
332923,Staple Close,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94455
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87726
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96991
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Max),A,44.38
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95071
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87097
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96649
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Min),A,88.12
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Max),A,60.5
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Min),A,57.5
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Max),A,106.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.88
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,92.5
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,135.25
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,84.38
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,142.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,98.5
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,167.5
332923,Staple Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
332923,Staple Close,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96008
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94406
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Max),A,57.38
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96896
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93951
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92441
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Min),A,67.5
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Max),A,52.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
332923,Staple Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Min),A,51.38
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Max),A,102.88
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,110.12
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,177.12
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,99.12
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,187.88
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,83.12
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,120.62
332923,Staple Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
332923,Staple Close,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87414
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Max),A,56.75
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9288
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89856
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92474
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Min),A,48.88
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Max),A,41.12
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
332923,Staple Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Min),A,50.75
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Max),A,86.12
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,85.38
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,148.62
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,86.12
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,139.5
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,82.88
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,114.75
332923,Staple Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
332923,Staple Close,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92462
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91022
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95843
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Max),A,59.25
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91369
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83938
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91556
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Min),A,49.12
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Max),A,39.88
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
332923,Staple Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Min),A,51.12
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Max),A,71.5
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,68.75
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,104.38
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,81.38
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,133.88
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,81.25
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,115.75
332923,Staple Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
332923,Staple Close,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87701
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.918
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95789
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Max),A,54.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.25
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.62
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91156
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82461
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91376
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Min),A,47.12
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Max),A,40.25
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
332923,Staple Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Min),A,51.62
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Max),A,73.62
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.25
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,70.25
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,97.12
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,81.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,127.25
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,81.12
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,112.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
332923,Staple Close,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92407
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88006
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,16.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,63.88
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89688
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83108
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90115
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,52.25
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
332923,Staple Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Min),A,53.38
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Max),A,93.5
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.75
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,66.62
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,101.88
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,79.88
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,127.5
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,81.88
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,156.62
332923,Staple Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
332923,Staple Close,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
