Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84549
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85364
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94571
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,62.75
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89102
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83584
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89438
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,46.5
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Min),A,52.38
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Max),A,80.62
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.62
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,66.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,85.75
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,79.38
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,125.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,75.5
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,112.5
332923,Staple Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
332923,Staple Close,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90744
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94058
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,80.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87964
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85159
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90036
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
332923,Staple Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Min),A,53.75
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Max),A,92.5
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.38
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,75.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,122.38
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,80.38
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,127.75
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,73.12
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,104.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
332923,Staple Close,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82541
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94372
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Max),A,75.25
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90298
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83206
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90014
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Min),A,45.75
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Max),A,39.62
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Min),A,52.5
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Max),A,85.5
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.38
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,81.88
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,143.75
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,80.12
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,129.12
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,70.12
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,98.88
332923,Staple Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
332923,Staple Close,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.19
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95596
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84555
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9245
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Max),A,58.38
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89596
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81338
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90878
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Min),A,51.38
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Min),A,52.25
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Max),A,71.5
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.88
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,81.5
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,98.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,78.88
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,119.62
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,70.75
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,99.5
332923,Staple Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
332923,Staple Close,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84826
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91321
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92987
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Max),A,69.88
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.19
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91098
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81781
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90869
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Min),A,51.88
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Max),A,41.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
332923,Staple Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Min),A,52.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Max),A,78.5
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.12
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,65.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,95.12
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,82.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,129.25
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,80.38
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,104.5
332923,Staple Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
332923,Staple Close,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.87
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81863
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8822
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89133
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Min),A,16.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Max),A,59.25
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87622
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82104
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91531
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Min),A,59.38
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
332923,Staple Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Min),A,53.25
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Max),A,80.25
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.12
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,63.88
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,78.38
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,81.25
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,122.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,70.5
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,113.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
332923,Staple Close,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83593
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85367
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92068
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Max),A,64.12
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.88
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.44
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88653
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84018
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91867
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Min),A,52.25
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Max),A,44.88
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
332923,Staple Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Min),A,56.38
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Max),A,77.38
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,64.12
