Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,78.38
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,80.5
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,121.62
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,73.12
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,102.38
332923,Staple Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
332923,Staple Close,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.56
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83835
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9068
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91165
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Max),A,78.62
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89325
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82827
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89175
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Min),A,46.25
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
332923,Staple Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Min),A,53.25
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Max),A,91.88
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.38
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,64.38
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,80.25
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,81.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,135.88
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,67.38
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,90.12
332923,Staple Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
332923,Staple Close,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8836
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83575
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95404
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Max),A,66.88
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.06
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87051
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84656
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90625
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Min),A,47.75
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Max),A,42.88
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
332923,Staple Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Min),A,55.38
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Max),A,82.12
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,66.38
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,77.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,80.75
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,126.5
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,71.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,109.25
332923,Staple Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.06
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88107
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84182
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93219
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Max),A,66.12
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.12
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85489
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82672
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9234
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
332923,Staple Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Min),A,54.75
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Max),A,79.12
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.62
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,67.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,79.5
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,79.88
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,128.75
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,77.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,106.25
332923,Staple Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
332923,Staple Close,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8475
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88174
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89795
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Max),A,22.5
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85434
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84195
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91772
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Min),A,51.12
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
332923,Staple Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Min),A,55.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Max),A,63.88
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.75
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,67.75
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,80.88
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,81.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,93.88
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,71.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,96.38
332923,Staple Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
332923,Staple Close,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92032
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91443
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92575
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Max),A,47.75
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8649
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82644
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91458
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Min),A,48.62
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Max),A,43.5
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
332923,Staple Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Min),A,52.38
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Max),A,69.12
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.75
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,68.38
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,116.5
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,83.12
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,112.62
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,66.88
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,95.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95023
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91354
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9288
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Max),A,63.75
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.81
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85736
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82238
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91501
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Min),A,56.12
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Max),A,45.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
332923,Staple Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Min),A,52.75
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Max),A,71.5
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.12
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,109.12
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,82.75
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,127.62
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,67.12
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,102.38
332923,Staple Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84454
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94992
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96695
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Max),A,51.12
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89105
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80536
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90326
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Min),A,58.12
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
332923,Staple Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
