Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Min),A,55.25
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Max),A,90.88
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,64.75
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,83.25
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,84.75
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,122.88
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,79.5
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,140.25
332923,Staple Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
332923,Staple Close,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84085
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9361
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91855
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Max),A,66.62
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88583
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80859
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90057
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Min),A,50.5
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Max),A,44.5
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
332923,Staple Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Min),A,56.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Max),A,76.25
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,65.75
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,83.75
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,83.75
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,123.88
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,74.5
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,118.88
332923,Staple Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
332923,Staple Close,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85263
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88708
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93011
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Max),A,68.5
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88608
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81997
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89334
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Min),A,49.25
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Max),A,43.75
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Min),A,56.88
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Max),A,78.75
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.12
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,67.88
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,81.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,87.62
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,128.25
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,71.12
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,101.12
332923,Staple Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
332923,Staple Close,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87994
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92615
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94009
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Max),A,65.62
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90967
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82492
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8688
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Min),A,50.88
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Max),A,42.88
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
332923,Staple Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Min),A,57.25
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Max),A,84.38
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.25
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,69.38
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,101.62
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,87.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,127.25
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,68.12
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,93.12
332923,Staple Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
332923,Staple Close,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87018
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92035
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93344
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Max),A,94.25
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.75
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90658
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.849
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89828
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Min),A,51.5
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
332923,Staple Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Min),A,57.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Max),A,109.75
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,69.5
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,98.62
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,86.88
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,166.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,77.38
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,103.75
332923,Staple Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
332923,Staple Close,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85675
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86825
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92844
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Max),A,65.5
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89047
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85089
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90893
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Max),A,44.75
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Min),A,57.62
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Max),A,87.62
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,68.75
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,106.88
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,90.62
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,135.88
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,77.38
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,104.88
332923,Staple Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
332923,Staple Close,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89178
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92346
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92523
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Max),A,72.62
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.25
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91366
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83969
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91699
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Min),A,48.5
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Max),A,44.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
332923,Staple Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Min),A,56.38
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Max),A,84.12
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,72.75
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,104.25
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,87.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,132.88
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,82.62
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,102.75
332923,Staple Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
332923,Staple Close,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90512
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89456
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93915
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Max),A,64.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89447
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82168
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91681
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Max),A,48.12
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
332923,Staple Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
