Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Min),A,56.62
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Max),A,78.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.75
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,69.62
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,94.75
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,85.38
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,135.12
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,77.5
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,109.38
332923,Staple Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
332923,Staple Close,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94995
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91797
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Max),A,55.5
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87768
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85309
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88339
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Min),A,53.38
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Max),A,45.75
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
332923,Staple Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Min),A,59.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Max),A,78.25
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.62
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,72.38
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,90.12
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,88.25
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,136.5
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,78.25
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,100.62
332923,Staple Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
332923,Staple Close,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96387
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91473
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91717
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Max),A,63.12
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89383
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89047
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89999
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Min),A,54.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Max),A,45.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
332923,Staple Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Min),A,58.12
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Max),A,92.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.25
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,116.62
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,90.88
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,148.12
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,79.38
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,108.62
332923,Staple Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
332923,Staple Close,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9364
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88257
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89197
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Max),A,56.88
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91159
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87552
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9284
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Max),A,45.25
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
332923,Staple Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Min),A,58.12
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Max),A,79.38
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,78.62
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,100.25
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,93.88
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,133.5
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,77.5
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,122.62
332923,Staple Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
332923,Staple Close,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89444
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90359
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93399
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Max),A,59.25
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88617
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8819
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95743
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Min),A,78.12
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Max),A,57.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Min),A,62.5
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Max),A,95.88
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,74.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,98.88
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,97.75
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,142.38
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,96.25
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,147.25
332923,Staple Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
332923,Staple Close,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90884
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95084
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93985
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Max),A,69.88
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.88
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85126
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90146
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.944
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Min),A,72.12
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Max),A,58.38
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
332923,Staple Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Min),A,72.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Max),A,92.75
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.25
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,73.38
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,85.25
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,107.88
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,153.88
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,90.5
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,132.75
332923,Staple Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
332923,Staple Close,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88943
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92993
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94022
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Max),A,62.25
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85797
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87082
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94195
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Min),A,71.62
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Max),A,57.38
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
332923,Staple Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Min),A,71.62
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Max),A,93.25
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.12
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,73.12
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,90.62
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,100.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,150.75
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,97.38
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,133.12
332923,Staple Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
332923,Staple Close,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93051
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9263
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94299
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Max),A,70.38
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90076
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86273
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92639
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Min),A,59.38
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Max),A,52.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
