Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
332923,Staple Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Min),A,68.38
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Max),A,95.62
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,79.25
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,100.75
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,101.38
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,156.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,87.62
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,121.62
332923,Staple Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
332923,Staple Close,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95138
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9469
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94858
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Max),A,61.88
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91315
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8493
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91766
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Min),A,58.5
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Max),A,49.75
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
332923,Staple Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Min),A,66.75
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Max),A,84.25
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.25
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,88.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,120.88
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,104.62
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,148.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,90.38
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,120.75
332923,Staple Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
332923,Staple Close,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93765
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93564
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95343
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Max),A,66.25
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91119
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87057
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95212
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Min),A,73.75
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Max),A,59.25
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
332923,Staple Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Min),A,67.25
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Max),A,98.5
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.38
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,82.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,125.5
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,110.25
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,157.5
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,97.75
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,150.25
332923,Staple Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
332923,Staple Close,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91852
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93298
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94406
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Max),A,72.62
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89331
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91455
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95834
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,115.38
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,79.12
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,172.38
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.25
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
332923,Staple Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.88
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Min),A,77.75
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Max),A,141.62
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.38
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,78.38
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,104.25
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,112.25
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,239.12
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,105.25
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,150.62
332923,Staple Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
332923,Staple Close,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94064
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93884
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95697
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,33.12
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86685
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88861
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,89.25
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,73.12
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.88
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,81.62
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,107.62
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.88
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,86.25
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,113.62
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,116.75
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,146.62
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,126.75
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,161.12
332923,Staple Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
332923,Staple Close,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94473
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9621
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96112
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,66.75
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.88
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8822
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90149
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96292
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,84.25
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,73.5
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.62
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
332923,Staple Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,82.5
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,109.12
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.75
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,91.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,117.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,125.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,173.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,129.25
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,156.12
332923,Staple Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93402
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95196
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95981
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,76.62
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90747
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93246
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,103.25
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,78.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.88
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.75
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,142.5
332923,Staple Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,87.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,124.75
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.88
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,93.5
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,121.38
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,141.75
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,205.38
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,129.75
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,183.12
332923,Staple Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
332923,Staple Close,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94034
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94321
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95816
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,76.75
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
