Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88193
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90643
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94812
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,104.25
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,72.5
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.75
332923,Staple Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,83.75
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,127.88
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.25
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,89.38
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,127.25
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,129.88
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,192.25
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,109.88
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,183.25
332923,Staple Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
332923,Staple Close,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95807
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96573
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96014
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,63.38
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88827
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92502
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94943
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,88.12
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,76.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.38
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.25
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
332923,Staple Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.25
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,79.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,112.75
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.62
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,94.25
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,140.25
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,135.25
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,188.88
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,125.38
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,173.62
332923,Staple Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
332923,Staple Close,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96918
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94809
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97327
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,52.75
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9198
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.931
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94888
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,81.62
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,73.38
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.88
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
332923,Staple Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,83.75
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,111.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.75
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,101.38
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,145.5
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,145.88
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,210.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,126.25
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,175.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97311
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94794
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,53.62
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93625
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93832
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9465
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,85.38
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,70.88
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.12
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.12
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.12
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,83.5
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,116.88
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,112.75
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,146.5
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,151.38
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,213.38
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,124.75
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,191.5
332923,Staple Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
332923,Staple Close,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95578
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96103
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,23.5
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,63.5
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93332
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95062
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94733
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,91.75
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,75.12
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,114.62
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,145.25
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.62
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
332923,Staple Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,85.62
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,120.5
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.62
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,101.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,164.75
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,165.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,224.25
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,130.75
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,176.88
332923,Staple Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
332923,Staple Close,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94965
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,23.88
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,71.5
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.25
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96112
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95343
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94311
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,89.25
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,70.12
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,98.25
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.75
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,114.12
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,164.62
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.12
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
332923,Staple Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,84.25
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,134.62
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,145.25
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,182.12
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,159.38
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,238.88
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,122.88
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,167.5
332923,Staple Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
332923,Staple Close,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97119
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94183
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,64.62
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92523
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95019
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95242
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,115.62
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,78.12
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,116.5
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,177.88
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
332923,Staple Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,86.62
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,128.38
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.75
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,118.38
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,164.88
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,158.62
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,226.62
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,136.12
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,183.75
332923,Staple Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
332923,Staple Close,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96023
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96985
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,26.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,77.5
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
