Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93323
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94507
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94693
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,102.5
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,78.75
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.75
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,161.25
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.75
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
332923,Staple Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,89.12
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,115.62
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,125.62
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,181.88
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,155.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,219.62
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,118.5
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,172.38
332923,Staple Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
332923,Staple Close,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97638
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94879
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96069
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,73.75
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9361
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95697
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95087
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,105.75
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,86.75
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,170.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,127.38
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,175.5
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,146.88
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
332923,Staple Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,96.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,153.38
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.12
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,125.88
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,240.25
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,172.12
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,261.38
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,127.88
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,173.62
332923,Staple Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96365
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95984
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96783
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,76.75
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96008
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,88.5
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,74.25
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,117.25
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,171.62
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.25
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,132.25
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,163.25
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.38
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,92.75
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,143.88
332923,Staple Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,93.88
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,133.75
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.12
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,160.25
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,236.38
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,191.25
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,250.12
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,138.88
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,191.88
332923,Staple Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
332923,Staple Close,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95666
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,29.62
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,91.88
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93283
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95871
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96506
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,105.12
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,82.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,127.12
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,158.5
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.38
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,111.12
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,144.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,97.75
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,143.38
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.62
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,118.62
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,183.12
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,190.5
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,267.12
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,147.62
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,207.5
332923,Staple Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
332923,Staple Close,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95343
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97723
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,30.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,61.75
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,42.25
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94263
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96008
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95877
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,101.5
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,82.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,179.88
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.88
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,127.25
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,200.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,148.38
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,103.88
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,151.38
332923,Staple Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.38
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,100.75
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,140.75
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.75
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,125.25
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,234.12
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,184.75
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,280.75
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,147.38
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,210.25
332923,Staple Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
332923,Staple Close,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95709
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,31.75
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,72.38
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,40.75
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95511
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95859
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,148.88
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,110.75
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,179.12
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.38
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,166.12
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,235.5
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,202.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,96.75
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,160.75
332923,Staple Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.25
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,106.5
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,184.62
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,147.38
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,133.12
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,231.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,232.88
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,311.25
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.75
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,145.38
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,226.38
332923,Staple Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
332923,Staple Close,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96426
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,87.62
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93848
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9827
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9668
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,146.12
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,122.5
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,192.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,227.75
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,207.88
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,104.75
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,170.12
332923,Staple Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.25
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,133.25
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,205.62
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,156.62
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,121.25
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,171.5
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,254.75
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,352.12
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.12
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,150.62
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,254.38
332923,Staple Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
332923,Staple Close,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97031
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97543
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
