Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,27.88
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,66.25
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9505
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97162
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,120.75
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,88.88
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,140.38
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,209.75
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,165.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,107.38
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,163.5
332923,Staple Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.75
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,102.38
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,156.75
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.62
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,137.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,186.62
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,206.5
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,285.88
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,170.38
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,233.25
332923,Staple Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.12
332923,Staple Close,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96353
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,33.75
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,63.75
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,43.62
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95422
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95676
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,106.62
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,83.25
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,153.12
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,125.88
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,172.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.75
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,117.75
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,170.5
332923,Staple Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.75
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,101.62
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,154.25
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.12
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,134.38
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,213.5
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,196.88
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,276.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.75
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,188.75
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,265.38
332923,Staple Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.75
332923,Staple Close,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96701
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,27.88
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,88.25
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,36.25
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.5
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93957
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94504
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,115.25
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,95.75
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.88
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,114.75
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,183.62
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.62
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,134.12
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,186.88
332923,Staple Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,155.12
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,105.5
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,151.12
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,137.12
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,180.25
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,181.75
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,292.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.88
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,188.25
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,260.5
332923,Staple Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
332923,Staple Close,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96854
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,27.25
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,65.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94809
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95187
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,104.62
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,85.38
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.38
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,167.38
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.62
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,131.62
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,176.5
332923,Staple Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,151.88
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,103.62
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,141.62
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.12
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,142.62
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,207.75
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,177.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,248.88
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.62
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,191.12
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,259.62
332923,Staple Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
332923,Staple Close,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,28.25
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,79.38
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,49.75
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.12
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.38
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97464
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,87.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,76.12
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,130.88
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,199.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,165.38
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,146.5
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,209.88
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,181.5
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,132.88
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,194.38
332923,Staple Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,157.5
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,96.5
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,138.88
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,187.25
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,325.25
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,209.75
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,293.88
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,193.88
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,257.5
332923,Staple Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
332923,Staple Close,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,62.5
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95712
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9617
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,123.25
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,88.75
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.38
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,174.75
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.12
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,118.62
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,178.38
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,149.88
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,116.88
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,205.12
332923,Staple Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,163.88
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,99.38
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,170.5
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.12
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,149.12
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,279.38
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,184.12
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,250.38
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,211.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,302.62
332923,Staple Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.12
332923,Staple Close,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97498
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,29.12
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,56.5
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.38
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.12
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95627
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96085
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,102.62
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,80.5
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.88
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,148.5
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.75
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,127.38
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,184.25
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,114.62
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,179.5
332923,Staple Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,144.25
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,97.88
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,149.5
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.75
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,164.75
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,255.25
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,196.62
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,254.88
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,206.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,284.62
332923,Staple Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
332923,Staple Close,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
