Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97351
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,28.75
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,54.12
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.88
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.38
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.75
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.88
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96048
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95712
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,101.62
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,81.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.12
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,151.88
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,115.88
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,165.5
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.38
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,137.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,196.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,159.88
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,97.62
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,143.25
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,169.12
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,241.5
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,181.12
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,256.88
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,214.38
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,287.88
332923,Staple Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.62
332923,Staple Close,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,26.88
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,66.88
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.25
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.38
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.38
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.25
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.12
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96381
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,189.5
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,110.62
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.62
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,146.12
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.25
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,134.75
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,188.38
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,154.75
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,141.5
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,296.38
332923,Staple Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,207.5
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,100.62
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,200.38
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.75
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,186.75
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,235.25
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,202.75
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,278.88
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,234.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,364.88
332923,Staple Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
332923,Staple Close,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,26.5
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,58.5
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96847
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96896
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,62.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,214.62
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,139.62
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,166.62
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,134.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,195.38
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,165.5
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,198.75
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,341.25
332923,Staple Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,258.88
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,116.75
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,234.38
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,158.25
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,159.75
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,258.62
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.12
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,205.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,284.5
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.75
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,262.25
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,424.5
332923,Staple Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.88
332923,Staple Close,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,28.25
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,82.88
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,125.88
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.25
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95596
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97137
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,148.62
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,114.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.25
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.62
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,135.12
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,206.88
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,167.5
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,158.62
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,255.5
332923,Staple Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,203.38
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,109.88
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,182.25
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,135.12
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,172.62
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,242.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,220.25
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,335.88
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.75
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,237.25
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,349.5
332923,Staple Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.75
332923,Staple Close,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,97.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.75
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.88
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.62
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.25
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96603
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,135.25
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,98.5
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.12
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,154.25
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.25
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,152.88
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,243.62
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,196.75
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,129.12
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,204.5
332923,Staple Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,163.12
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,98.75
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,156.12
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,204.62
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,269.75
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.25
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,249.12
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,351.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.62
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,194.88
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,269.5
332923,Staple Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
332923,Staple Close,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,32.38
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,124.75
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,53.88
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,89.25
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.12
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.75
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96249
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,141.25
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,109.62
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,152.25
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.25
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,159.5
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,249.38
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,209.5
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,130.12
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,204.62
332923,Staple Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,167.88
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,127.25
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,210.88
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,156.25
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,153.75
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,260.75
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,270.5
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,391.88
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.12
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,166.5
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,284.5
332923,Staple Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,28.38
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,101.12
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,49.88
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.88
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.5
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,158.88
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,147.88
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,109.62
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.88
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,179.12
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.25
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,173.25
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,254.62
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,216.75
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,139.75
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,246.5
332923,Staple Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,189.25
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,96.75
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,207.88
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.12
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,170.38
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,321.88
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.75
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,282.88
