Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,401.88
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.62
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,207.75
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,331.75
332923,Staple Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97845
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,99.38
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,51.12
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.12
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.62
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9714
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,119.38
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,82.25
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,104.25
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,236.75
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,164.62
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,145.25
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,220.5
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,175.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,152.5
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,215.5
332923,Staple Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,184.25
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,97.88
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,162.5
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.62
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,171.12
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,314.25
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,238.12
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,319.5
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,228.12
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,309.12
332923,Staple Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,27.38
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,96.25
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,40.25
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.62
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.12
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,110.88
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,85.5
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,139.12
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,250.12
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,196.12
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,150.25
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,243.62
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,187.62
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,174.88
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,268.38
332923,Staple Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,218.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,95.88
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,155.5
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.12
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,209.75
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,339.25
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.38
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,237.62
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,358.12
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.25
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,277.38
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,375.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.75
332923,Staple Close,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,88.25
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.25
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.5
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,155.25
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.38
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96704
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,161.75
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,116.12
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.25
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.62
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,160.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,247.88
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,200.5
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,171.38
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,269.75
332923,Staple Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,218.5
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,106.75
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,193.88
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.88
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,165.38
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,272.12
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,244.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,377.38
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,254.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,372.25
332923,Staple Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.88
332923,Staple Close,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,27.88
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,85.62
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.38
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,161.38
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.62
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,141.88
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,104.88
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,189.38
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.62
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,155.25
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,224.5
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,186.88
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,168.5
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,261.88
332923,Staple Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,207.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,99.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,176.62
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.12
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,163.75
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,274.5
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,259.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,349.12
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,247.25
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,374.62
332923,Staple Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.62
332923,Staple Close,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,56.5
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,101.75
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,79.62
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,166.25
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,233.75
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,200.25
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,150.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,234.88
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,185.25
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,175.75
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,244.25
332923,Staple Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,213.38
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,90.88
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,128.5
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.38
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,250.5
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,326.5
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.12
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,227.25
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,314.25
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,249.88
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,339.38
332923,Staple Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.88
332923,Staple Close,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,27.62
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,76.25
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,87.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,132.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.12
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,169.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,135.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,93.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,113.75
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,235.5
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,156.75
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,150.12
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,219.62
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,185.62
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,184.88
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,254.62
332923,Staple Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,215.75
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,93.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,140.62
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.62
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,210.38
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,332.88
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,229.62
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,358.38
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.38
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,247.25
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,345.12
332923,Staple Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.62
332923,Staple Close,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97079
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,25.88
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,64.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,35.38
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.5
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,112.25
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,87.75
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,126.12
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,208.25
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,168.75
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,145.12
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,224.38
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,184.75
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,172.12
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,255.5
332923,Staple Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,214.38
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
