Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,96.25
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,138.5
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,178.38
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,269.5
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,210.88
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,322.75
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.38
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,239.75
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,335.5
332923,Staple Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.75
332923,Staple Close,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96982
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,88.25
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.5
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,109.12
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,81.12
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,129.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,223.25
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,175.88
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,139.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,198.62
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,164.25
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,158.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,236.75
332923,Staple Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,192.12
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,93.5
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,144.25
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.12
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,178.62
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,276.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,208.62
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,310.5
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,223.12
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,331.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.25
332923,Staple Close,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97336
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,76.12
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.25
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,130.75
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,93.75
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,109.25
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,209.88
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.12
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,157.25
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,258.5
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,225.25
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,143.25
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,201.88
332923,Staple Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,171.88
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,90.25
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,164.25
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,183.5
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,273.12
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,229.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,357.12
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.62
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,206.62
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,257.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
332923,Staple Close,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,25.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,84.5
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.75
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.38
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.25
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,111.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,74.88
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,129.62
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,204.75
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,166.75
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,143.62
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,249.38
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,194.88
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,142.75
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,209.75
332923,Staple Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,175.75
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,86.25
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,143.88
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,189.88
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,301.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,228.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,334.5
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.88
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,199.25
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,276.88
332923,Staple Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
332923,Staple Close,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,24.25
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,83.75
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.75
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,118.75
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,85.88
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,67.88
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,120.12
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,208.88
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,142.38
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,213.38
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,175.62
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,148.62
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,210.25
332923,Staple Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,179.38
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,83.62
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,124.62
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.38
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,182.12
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,309.75
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,203.62
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,304.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,193.75
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,282.62
332923,Staple Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95663
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,90.38
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.25
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,111.75
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,72.5
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.88
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,195.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.75
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,123.5
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,193.5
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,158.12
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,142.75
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,226.75
332923,Staple Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,180.38
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,76.25
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,117.62
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.25
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,179.88
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,266.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,193.12
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,282.25
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,179.25
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,275.62
332923,Staple Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
332923,Staple Close,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96954
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,24.25
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,81.88
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96609
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,176.12
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,120.75
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,157.5
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.88
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,113.75
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,184.62
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,169.75
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,265.75
332923,Staple Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,217.12
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,88.75
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,166.88
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.38
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,151.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,227.38
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,171.12
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,279.62
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,224.88
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,311.38
332923,Staple Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.75
332923,Staple Close,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,108.38
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,180.62
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,143.25
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96829
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,147.75
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,104.88
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.88
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,161.12
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.88
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,109.62
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,193.62
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.12
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,154.38
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,236.38
332923,Staple Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,199.88
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
