Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,80.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,165.12
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.12
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,138.38
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,309.75
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,176.62
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,276.88
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,203.88
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,299.88
332923,Staple Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.38
332923,Staple Close,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96945
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,22.75
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,133.25
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,61.25
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,188.38
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.12
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,127.88
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,90.88
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.62
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.38
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,119.12
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,183.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,150.12
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,147.62
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,211.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,181.12
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,77.62
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,138.75
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.12
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,162.25
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,309.38
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,181.75
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,286.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,212.5
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,298.88
332923,Staple Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
332923,Staple Close,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96475
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95868
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,22.38
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,83.25
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,39.75
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,118.75
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96667
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96954
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,141.62
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,98.62
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.62
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.88
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.5
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,185.62
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.62
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,158.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,225.62
332923,Staple Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,186.38
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,79.38
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,125.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.88
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,124.88
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,226.75
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,159.75
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,254.62
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,189.38
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,299.12
332923,Staple Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97595
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96524
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,66.38
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.12
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96649
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9386
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,113.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,77.25
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.12
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.12
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,168.38
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.75
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,110.38
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,170.38
332923,Staple Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,147.75
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,75.5
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,123.75
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,121.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,195.25
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,136.88
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,216.75
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,151.25
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,229.62
332923,Staple Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
332923,Staple Close,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94992
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96439
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95505
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,78.12
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.75
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95035
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,121.62
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,87.62
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,155.5
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.38
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,119.25
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,193.12
332923,Staple Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.62
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,79.12
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,127.88
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.12
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,115.5
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,170.75
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,142.25
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,221.12
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,149.5
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,225.62
332923,Staple Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
332923,Staple Close,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95413
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96384
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96115
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,20.88
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,66.88
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.12
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92795
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94226
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,137.75
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,96.62
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,155.38
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.75
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,115.88
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,192.12
332923,Staple Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.12
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,84.62
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,137.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.25
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,84.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,142.12
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,139.25
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,212.62
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,151.12
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,226.75
332923,Staple Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
332923,Staple Close,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96344
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,88.62
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91284
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93298
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,110.75
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,86.12
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.62
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.38
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,108.62
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,159.88
332923,Staple Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.12
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,72.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,131.12
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.12
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,85.5
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,155.38
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,128.25
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,223.75
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,143.88
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,209.75
332923,Staple Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
332923,Staple Close,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97314
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95013
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96637
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,98.12
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94382
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93225
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,106.62
