Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,73.75
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.12
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,167.5
332923,Staple Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.12
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,68.5
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,122.25
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.38
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,108.5
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,193.88
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,106.88
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,217.38
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,105.75
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,206.38
332923,Staple Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95138
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90872
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94507
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,53.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95175
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88629
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,107.25
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,72.75
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,163.5
332923,Staple Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.12
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,69.5
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,110.5
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.88
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,84.88
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,175.38
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,85.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,142.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,120.88
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,199.88
332923,Staple Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9169
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93814
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,64.88
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94281
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92602
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,93.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,66.88
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.12
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,148.38
332923,Staple Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.75
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,69.88
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,110.38
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.12
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,88.62
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,171.5
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,102.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,192.5
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,130.88
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,190.25
332923,Staple Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
332923,Staple Close,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91818
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82919
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94336
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,61.12
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93649
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95499
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,96.62
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,61.38
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,172.38
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.38
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,135.88
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,147.38
332923,Staple Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,65.5
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,130.75
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,113.88
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,207.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,100.62
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,208.75
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,93.88
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,183.5
332923,Staple Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
332923,Staple Close,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92166
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95755
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96005
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,68.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94784
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92428
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97482
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,132.62
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,76.5
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.5
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.5
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.25
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,188.62
332923,Staple Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.25
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,69.88
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,156.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.12
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,96.75
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,182.38
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,115.12
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,198.75
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,133.62
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,240.38
332923,Staple Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
332923,Staple Close,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9223
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9603
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97028
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,62.12
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93921
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88498
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,138.5
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,88.62
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,111.75
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,196.75
332923,Staple Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.75
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,75.88
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,142.62
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.12
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,82.38
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,148.25
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,83.62
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,177.38
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,139.62
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,242.62
332923,Staple Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
332923,Staple Close,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96243
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93161
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,74.88
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93033
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87564
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,147.88
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,103.75
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.5
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,115.12
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,207.88
332923,Staple Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,158.75
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,74.75
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,160.88
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.38
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,90.88
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,171.75
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,66.62
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,180.5
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,159.25
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,262.5
332923,Staple Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
332923,Staple Close,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96692
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89676
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96893
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,76.25
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
