Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64569
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94513
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95288
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,134.12
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,92.88
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.38
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,157.62
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.88
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
332923,Staple Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,70.62
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,147.12
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.62
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,55.25
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,159.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,116.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,237.25
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,112.12
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,212.75
332923,Staple Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
332923,Staple Close,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96561
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,60.88
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.5
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89596
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94726
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,116.5
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,84.12
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.62
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,96.5
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,149.62
332923,Staple Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.88
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,71.38
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,121.62
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.62
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,101.5
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,168.12
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,135.12
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,230.38
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,142.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,206.12
332923,Staple Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
332923,Staple Close,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96182
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97379
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,50.62
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7539
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75683
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,122.88
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,92.25
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,149.62
332923,Staple Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.25
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,74.25
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,120.75
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.75
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,67.75
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,149.88
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,74.25
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,199.5
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,103.62
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,193.5
332923,Staple Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93536
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95001
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,77.5
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.88
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.63
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6022
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.38195
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,153.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,105.62
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.25
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,145.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.25
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,70.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,162.38
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.38
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,49.12
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,139.75
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,47.38
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,125.25
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,107.62
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,178.5
332923,Staple Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
332923,Staple Close,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9512
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9657
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,81.12
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.31
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-75.75
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.39944
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75518
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,161.75
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,105.38
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,91.12
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.25
332923,Staple Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.88
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,69.62
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,162.62
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,54.25
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,135.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,52.62
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,161.75
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,120.75
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,199.88
332923,Staple Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
332923,Staple Close,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96335
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95468
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,92.12
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.75
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.94
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62649
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61227
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,169.38
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,118.12
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,99.62
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,176.38
332923,Staple Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.5
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,66.25
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,161.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.62
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,68.12
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,140.62
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,66.12
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,127.75
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,129.75
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,219.25
332923,Staple Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
332923,Staple Close,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89773
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,66.5
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.75
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.94
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.19
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.52798
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66244
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,157.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,119.25
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,107.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,154.12
332923,Staple Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.88
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,84.12
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,176.38
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,130.25
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,70.38
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,118.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,56.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,120.25
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,148.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,219.12
332923,Staple Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
332923,Staple Close,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93829
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,88.88
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.75
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
