Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.5
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.44
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62182
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66085
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,168.88
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,127.62
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,108.38
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,183.62
332923,Staple Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.62
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,71.75
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,179.25
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,70.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,140.38
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,54.62
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,137.88
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,152.88
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,234.62
332923,Staple Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
332923,Staple Close,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96542
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,95.5
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,55.12
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.75
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23418
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.49416
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,185.5
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,147.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,119.88
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,184.75
332923,Staple Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,149.38
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,70.5
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,172.75
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.12
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,82.12
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,150.88
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,62.75
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,128.88
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,150.25
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,240.62
332923,Staple Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
332923,Staple Close,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95196
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96622
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,93.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,40.12
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.88
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12233
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70608
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,166.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,104.12
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,163.62
332923,Staple Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,58.88
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,132.25
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.12
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,47.5
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,128.62
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,59.62
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,154.25
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,104.25
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,186.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
332923,Staple Close,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98224
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93689
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96933
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,74.75
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.31
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.48437
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86041
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95816
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,123.88
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,85.75
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,142.25
332923,Staple Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,64.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,115.12
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.75
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,55.88
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,131.62
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,77.62
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,160.62
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,103.88
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,170.88
332923,Staple Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
332923,Staple Close,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97031
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96143
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97754
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,92.38
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.62
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80139
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84808
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,127.62
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,98.5
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,160.38
332923,Staple Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.75
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,68.75
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,134.25
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.62
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,63.62
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,153.25
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,78.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,172.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,100.25
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,196.75
332923,Staple Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96286
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95395
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,91.75
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.62
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.81
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57995
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91614
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95929
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,134.12
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,90.62
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.75
332923,Staple Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,64.62
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,142.5
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.12
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,44.5
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,101.25
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,116.12
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,206.75
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,95.88
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,178.88
332923,Staple Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97757
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90896
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94009
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,81.88
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.25
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,106.88
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.81
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23366
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84234
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,158.62
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,119.25
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,156.75
332923,Staple Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.75
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,71.88
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,152.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.38
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,43.75
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,137.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,68.25
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,165.62
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,119.5
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,182.5
332923,Staple Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
332923,Staple Close,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97766
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90445
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94638
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
