Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,60.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.69
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.40322
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.56521
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96335
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,142.88
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,101.75
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,145.5
332923,Staple Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,79.25
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,137.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.75
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,49.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,109.38
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,53.88
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,98.75
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,106.75
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,170.75
332923,Staple Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
332923,Staple Close,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96872
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88739
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96008
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,81.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.75
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.06
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21563
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.48467
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,132.75
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,106.88
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.88
332923,Staple Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,77.88
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,143.62
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.88
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,40.5
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,117.75
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,51.12
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,127.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,114.38
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,157.75
332923,Staple Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
332923,Staple Close,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96768
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95099
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,53.5
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.38
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.38
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.53567
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80725
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,146.88
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,101.75
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.75
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,170.12
332923,Staple Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,78.62
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,155.62
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.88
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,54.88
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,122.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,160.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,130.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,210.88
332923,Staple Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
332923,Staple Close,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97052
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,73.12
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.25
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.87
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78677
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82269
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,125.5
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,91.25
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.75
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,144.12
332923,Staple Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.25
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,68.75
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,128.38
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,70.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,139.62
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,79.38
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,182.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,121.12
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,183.62
332923,Staple Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
332923,Staple Close,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94086
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95923
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,70.88
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86441
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86432
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,113.25
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,89.5
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,110.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,153.62
332923,Staple Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,68.88
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,121.5
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,80.75
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,142.38
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,83.62
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,151.75
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,132.88
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,190.62
332923,Staple Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
332923,Staple Close,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97803
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94122
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92782
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,81.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8165
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89035
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,126.25
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,85.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,169.88
332923,Staple Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,66.25
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,124.12
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.38
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,77.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,122.88
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,82.75
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,173.88
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,113.75
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,201.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
332923,Staple Close,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96783
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9443
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9324
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,72.12
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88232
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87616
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,170.12
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,88.38
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.25
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,185.88
332923,Staple Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.12
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,65.12
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,160.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.75
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,63.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,142.12
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,80.38
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,177.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,117.5
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,214.25
332923,Staple Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
332923,Staple Close,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
