Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97742
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96277
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95807
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,75.62
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.25
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85617
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93387
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95383
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,116.25
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,77.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,167.62
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
332923,Staple Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,65.12
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,124.5
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,67.5
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,171.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,98.25
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,241.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,104.5
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,144.62
332923,Staple Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97372
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96359
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,57.62
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83053
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88251
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,124.5
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,92.62
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,186.38
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.5
332923,Staple Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,70.12
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,134.75
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.38
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,75.38
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,162.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,95.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,242.75
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,92.88
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,186.12
332923,Staple Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
332923,Staple Close,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,79.12
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.5
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8414
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89969
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9451
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,93.62
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,67.62
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.88
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,65.75
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,113.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.12
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,68.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,143.25
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,110.38
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,213.5
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,87.62
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,158.88
332923,Staple Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
332923,Staple Close,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,95.25
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,46.88
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,145.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94409
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91882
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96173
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,139.75
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,71.25
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.25
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,174.88
332923,Staple Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,67.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,125.25
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.75
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,90.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,175.62
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,142.38
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,243.25
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,104.25
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,203.5
332923,Staple Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
332923,Staple Close,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96896
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,24.75
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,96.5
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,46.25
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83087
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90732
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,132.25
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,98.25
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,140.62
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,163.75
332923,Staple Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,67.88
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,118.38
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.25
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,102.38
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,160.88
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,123.12
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,207.38
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,113.38
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,214.38
332923,Staple Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
332923,Staple Close,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95239
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,31.38
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,109.38
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,53.12
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84753
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93698
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,141.62
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,94.25
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,146.75
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,174.25
332923,Staple Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.12
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,66.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,120.75
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,108.5
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,171.12
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,135.38
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,209.25
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,103.75
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,215.62
332923,Staple Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
332923,Staple Close,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95373
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,98.88
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.12
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.75
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87607
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94788
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,171.25
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,122.75
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,152.75
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.62
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,112.88
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,228.38
332923,Staple Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,167.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,67.75
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,175.5
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,83.75
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,169.5
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,139.12
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,219.75
