Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,142.25
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,268.5
332923,Staple Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.12
332923,Staple Close,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96622
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95477
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,62.75
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90539
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85919
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,128.75
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,98.38
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,135.38
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,100.25
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,166.62
332923,Staple Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,134.62
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,77.25
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,153.38
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.38
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,87.88
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,145.62
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,101.75
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,187.38
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,149.88
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,220.75
332923,Staple Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
332923,Staple Close,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96829
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97147
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,59.12
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93939
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85153
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,122.62
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,86.75
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,105.88
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.88
332923,Staple Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,69.38
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,130.5
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.38
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,101.25
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,170.62
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,105.88
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,175.5
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,144.38
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,204.75
332923,Staple Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
332923,Staple Close,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95413
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96158
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97418
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,43.12
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94052
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90167
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,161.62
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,87.38
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,99.62
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,218.25
332923,Staple Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,74.75
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,181.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.75
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,98.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,149.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,111.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,189.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,140.12
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,273.25
332923,Staple Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
332923,Staple Close,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,75.5
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94324
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94537
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,166.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,117.5
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.38
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.25
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,129.88
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,243.62
332923,Staple Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,195.88
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,82.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,175.88
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,126.75
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,96.62
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,216.62
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,148.75
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,226.62
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,179.75
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,289.62
332923,Staple Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
332923,Staple Close,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94903
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,67.12
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90884
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94076
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97443
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,104.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,76.38
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,150.62
332923,Staple Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.25
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,87.88
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,135.25
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.75
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,85.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,138.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,150.5
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,209.5
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,147.5
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,203.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
332923,Staple Close,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9378
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,29.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,141.88
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,69.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,185.25
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91315
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94812
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96222
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,106.75
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,81.62
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,159.25
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.5
332923,Staple Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,105.75
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,195.25
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,143.75
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,86.88
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,129.38
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,170.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,317.25
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,135.75
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,196.12
332923,Staple Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
332923,Staple Close,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,79.88
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,50.38
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.88
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92395
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,122.12
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,92.38
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,109.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,158.5
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.88
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,111.38
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,190.62
332923,Staple Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,141.62
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
