Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,89.25
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,167.88
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,127.12
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,102.12
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,170.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,192.38
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,271.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.75
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,175.38
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,262.75
332923,Staple Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
332923,Staple Close,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96289
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,68.5
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,46.38
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,120.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94055
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.944
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,105.62
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,74.25
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,150.12
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,158.75
332923,Staple Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.25
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,79.75
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,161.12
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,97.25
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,155.75
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,154.62
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,241.88
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,164.75
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,252.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
332923,Staple Close,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96924
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,74.62
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.62
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93899
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93866
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,85.62
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,65.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.5
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.75
332923,Staple Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,71.62
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,133.62
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,102.5
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,166.12
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,152.62
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,220.75
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,148.25
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,232.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
332923,Staple Close,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97379
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,60.62
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9317
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,154.62
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,101.25
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,215.25
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,166.88
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,166.75
332923,Staple Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,77.62
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,188.5
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,128.25
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,96.12
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,183.38
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,158.5
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,283.38
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,149.5
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,221.12
332923,Staple Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
332923,Staple Close,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,79.88
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.25
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.5
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,151.38
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94931
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94855
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,122.88
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,85.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,150.75
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.5
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,154.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.75
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,100.5
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,183.62
332923,Staple Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,144.12
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,65.5
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,128.5
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.12
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,143.25
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,283.25
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,178.88
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,240.88
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,161.75
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,265.75
332923,Staple Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
332923,Staple Close,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,65.25
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9346
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94434
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,131.62
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,95.25
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.62
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.62
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,103.75
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,189.38
332923,Staple Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,158.5
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,69.5
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,162.38
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,122.75
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,107.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,237.62
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,146.38
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,241.12
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,177.88
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,269.62
332923,Staple Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
332923,Staple Close,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97296
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,85.88
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,48.38
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93512
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93057
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,153.38
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,90.62
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.5
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.88
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,212.12
332923,Staple Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,152.75
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,88.75
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,200.88
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,105.88
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,185.38
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,136.88
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,201.75
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,193.12
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,318.25
332923,Staple Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
332923,Staple Close,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96152
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,61.75
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91162
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95734
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,120.62
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,84.38
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.88
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,175.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.88
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,159.25
332923,Staple Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
