Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,66.62
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,121.75
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.12
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,102.12
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,203.38
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,138.25
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,254.12
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,134.38
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,220.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
332923,Staple Close,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95264
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,77.88
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.75
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90982
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94394
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,120.88
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,72.5
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,173.5
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.62
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,159.75
332923,Staple Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,71.12
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,127.75
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,92.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,135.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,136.75
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,219.75
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,133.88
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,215.75
332923,Staple Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
332923,Staple Close,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96484
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.918
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,60.62
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.38
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90942
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94308
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,98.38
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,75.12
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,63.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,112.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,98.5
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,146.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,116.5
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,186.5
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,129.75
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,186.5
332923,Staple Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
332923,Staple Close,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90158
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,48.5
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89245
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91626
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,101.25
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,80.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.12
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,141.38
332923,Staple Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,65.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,120.88
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.25
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,92.88
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,134.75
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,99.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,156.88
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,142.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,205.88
332923,Staple Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
332923,Staple Close,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95782
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96423
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97217
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,72.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89538
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93176
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97562
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,90.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,70.25
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
332923,Staple Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,61.62
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,102.62
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,85.88
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,155.12
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,113.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,161.5
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,108.38
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,170.75
332923,Staple Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
332923,Staple Close,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95917
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96112
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96533
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,61.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9173
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92682
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95694
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,62.62
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,49.88
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
332923,Staple Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,56.12
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,98.12
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.62
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,86.5
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,164.62
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,108.38
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,177.38
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,103.88
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,137.12
332923,Staple Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
332923,Staple Close,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94406
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94589
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96252
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,78.25
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.5
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92779
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9396
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,78.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,52.88
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,132.25
332923,Staple Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,57.62
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,106.62
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.88
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,82.75
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,131.88
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,106.38
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,190.88
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,103.38
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,169.5
332923,Staple Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
332923,Staple Close,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92279
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93976
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96002
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,69.88
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93762
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92474
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96439
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,84.75
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,52.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
