Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.38
332923,Staple Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,56.12
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,116.5
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.12
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,85.88
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,126.25
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,106.25
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,159.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,101.62
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,190.25
332923,Staple Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
332923,Staple Close,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94214
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93872
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,68.75
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9267
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92096
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95035
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,95.12
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,53.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,149.75
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
332923,Staple Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,54.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,99.88
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.38
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,75.75
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,126.12
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,100.62
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,179.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,97.88
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,176.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
332923,Staple Close,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93191
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90234
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95865
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,48.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91745
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91498
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92044
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,71.38
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,52.88
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
332923,Staple Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,55.25
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,91.75
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.12
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,79.12
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,140.75
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,98.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,161.75
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,83.12
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,117.38
332923,Staple Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
332923,Staple Close,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84021
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94049
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9555
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,65.5
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9147
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86322
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91437
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,50.5
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,43.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,53.25
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,85.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.38
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,69.75
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,99.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,90.25
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,143.88
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,84.62
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,105.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
332923,Staple Close,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92383
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95935
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95132
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,65.12
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89648
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85858
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93152
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,45.75
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,52.75
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,83.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.12
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,70.88
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,114.75
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,97.12
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,146.88
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,84.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,113.75
332923,Staple Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
332923,Staple Close,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93338
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91424
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95465
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,56.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91662
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85327
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93674
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,54.12
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
332923,Staple Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,51.88
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,69.25
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.75
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,117.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,90.12
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,136.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,88.12
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,122.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
332923,Staple Close,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94769
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93732
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96863
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,32.25
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.12
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87417
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85333
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93878
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,59.12
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,47.38
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
332923,Staple Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,51.88
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,74.75
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.12
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,70.62
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,109.5
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,93.38
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,110.12
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,88.25
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,130.5
332923,Staple Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
332923,Staple Close,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97189
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94678
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91977
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,74.38
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89316
