Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86941
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91864
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,47.62
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,42.38
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
332923,Staple Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,52.12
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,95.75
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,71.12
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,127.12
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,91.12
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,145.12
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,73.38
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,101.25
332923,Staple Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
332923,Staple Close,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89792
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90066
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,63.38
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90448
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8674
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91925
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,50.25
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,41.25
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
332923,Staple Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,50.62
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,78.25
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.75
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,93.38
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,128.38
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,97.62
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,135.75
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,71.88
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,91.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
332923,Staple Close,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97537
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92178
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9238
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,73.25
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8547
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83374
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92114
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,57.5
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,46.62
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
332923,Staple Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,51.25
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,79.25
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.38
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,73.5
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,123.5
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,88.5
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,129.5
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,74.88
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,99.75
332923,Staple Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
332923,Staple Close,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95874
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95328
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89535
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,66.5
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.44
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8461
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80896
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93106
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,60.5
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,47.62
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
332923,Staple Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,52.12
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,76.62
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,93.75
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,88.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,129.38
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,74.25
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,111.88
332923,Staple Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
332923,Staple Close,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9266
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92404
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94733
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,72.75
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.88
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81674
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82135
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92975
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,68.62
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,51.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
332923,Staple Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,52.12
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,80.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,62.12
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,94.5
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,88.25
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,130.88
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,74.5
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,116.5
332923,Staple Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
332923,Staple Close,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84042
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96579
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93643
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,68.12
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.69
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82916
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80188
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91522
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,66.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,50.88
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
332923,Staple Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,59.12
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,88.38
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.38
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,61.12
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,70.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,91.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,137.12
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,75.62
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,115.88
332923,Staple Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
332923,Staple Close,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88934
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96603
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92309
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,80.88
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.94
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84372
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8161
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9227
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,61.12
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
332923,Staple Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,57.12
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,85.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.38
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,62.5
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,79.12
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,90.75
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,139.38
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,73.62
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,120.5
332923,Staple Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
332923,Staple Close,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92544
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92132
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89905
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,51.12
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
