Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.94
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82977
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82904
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90689
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,60.88
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
332923,Staple Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,56.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,76.75
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.38
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,64.25
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,79.12
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,89.5
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,121.12
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,73.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,112.38
332923,Staple Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
332923,Staple Close,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89633
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91388
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90457
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,32.88
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82547
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87268
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92691
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,58.62
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,49.62
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
332923,Staple Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,57.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,75.62
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.38
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,62.62
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,76.25
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,96.88
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,118.12
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,75.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,105.62
332923,Staple Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
332923,Staple Close,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8858
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95511
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93353
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,68.5
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.75
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8406
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85183
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91699
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,56.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
332923,Staple Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,56.88
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,91.25
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.75
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,62.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,74.5
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,90.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,139.5
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,72.88
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,103.5
332923,Staple Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
332923,Staple Close,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83838
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94012
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.914
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,68.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81976
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84735
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90948
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,54.5
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
332923,Staple Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,57.12
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,86.25
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.88
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,60.5
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,73.75
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,91.88
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,131.5
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,73.25
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,104.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
332923,Staple Close,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87326
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89767
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89862
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,39.12
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83938
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81277
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92697
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,47.75
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
332923,Staple Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,58.38
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,74.25
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,63.5
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,78.62
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,89.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,108.5
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,76.12
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,102.25
332923,Staple Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
332923,Staple Close,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9111
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94519
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90307
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,72.5
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81344
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81973
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9285
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,59.5
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,49.75
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
332923,Staple Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,55.12
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,82.25
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,65.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,82.75
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,88.62
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,140.12
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,78.5
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,108.38
332923,Staple Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
332923,Staple Close,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89792
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9274
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92267
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,72.38
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8681
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83044
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92615
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,61.88
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,47.75
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
332923,Staple Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,57.38
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,84.38
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.62
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,66.62
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,84.5
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,91.5
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,138.12
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,80.25
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,109.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
332923,Staple Close,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87857
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91058
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94583
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,59.12
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
