Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85702
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86105
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92148
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,49.25
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
332923,Staple Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,59.62
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,85.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,84.25
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,96.75
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,143.38
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,78.12
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,106.38
332923,Staple Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
332923,Staple Close,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8724
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94626
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91052
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,74.75
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86081
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85803
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92859
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,60.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,50.5
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,61.38
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,92.5
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.62
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,66.25
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,81.62
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,96.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,148.5
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,82.88
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,106.88
332923,Staple Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
332923,Staple Close,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83239
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92374
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92758
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,44.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8186
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83511
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9324
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,67.25
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,51.62
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
332923,Staple Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,61.38
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,89.38
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,65.5
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,81.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,92.38
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,112.88
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,83.88
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,124.5
332923,Staple Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
332923,Staple Close,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85116
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90814
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92142
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,70.25
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83883
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84103
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92871
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,63.75
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,49.25
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
332923,Staple Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,62.5
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,84.88
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,66.5
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,85.88
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,92.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,131.75
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,83.38
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,120.75
332923,Staple Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
332923,Staple Close,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.06
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83685
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94382
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95935
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,71.88
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.25
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84649
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85122
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93918
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,61.12
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,53.12
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
332923,Staple Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,67.38
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,90.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.88
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,66.5
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,78.25
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,95.88
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,140.88
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,87.12
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,113.5
332923,Staple Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
332923,Staple Close,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8457
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92535
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94156
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,69.88
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85333
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87741
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92773
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,58.12
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
332923,Staple Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,64.5
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,94.62
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,67.12
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,81.12
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,98.5
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,149.25
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,86.75
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,115.88
332923,Staple Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87378
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91412
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93094
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,71.12
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84616
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85129
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92728
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,58.88
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,49.38
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
332923,Staple Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,61.38
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,86.25
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.62
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,66.88
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,89.12
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,92.25
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,133.12
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,77.75
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,108.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
332923,Staple Close,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9303
