Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94992
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91812
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,62.12
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,20.25
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.25
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82214
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86169
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91498
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,49.5
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
332923,Staple Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,62.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,90.38
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.75
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,67.38
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,89.12
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,94.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,144.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,78.62
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,103.62
332923,Staple Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
332923,Staple Close,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96777
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94049
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91431
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,71.75
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83865
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87494
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91369
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,60.5
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,51.88
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
332923,Staple Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,62.38
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,97.5
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,78.25
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,93.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,99.5
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,155.5
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,81.88
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,110.38
332923,Staple Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
332923,Staple Close,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95669
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92419
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91641
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,55.75
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82596
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85467
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93426
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,78.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,56.5
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,62.25
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,94.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.75
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,75.25
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,91.62
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,95.88
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,134.62
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,90.25
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,139.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
332923,Staple Close,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91516
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9508
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91757
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,77.38
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83377
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85446
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93155
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,68.75
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,56.38
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
332923,Staple Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,67.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,90.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,72.75
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,90.62
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,96.62
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,144.5
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,89.25
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,120.62
332923,Staple Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
332923,Staple Close,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87823
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96435
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92731
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,88.75
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8302
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88101
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91107
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,61.38
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,54.38
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,70.75
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,114.38
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.62
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,72.88
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,88.25
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,103.12
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,168.88
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,86.75
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,111.38
332923,Staple Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
332923,Staple Close,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86685
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95889
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93182
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,81.5
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,33.12
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85187
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89343
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91595
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,64.62
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,56.62
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
332923,Staple Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,76.38
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,104.88
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.62
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,73.38
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,90.5
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,122.25
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,166.25
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,86.75
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,119.25
332923,Staple Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
332923,Staple Close,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92419
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96564
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93841
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,74.88
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83624
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88669
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91946
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,66.25
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,57.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
332923,Staple Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,69.88
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,110.75
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.88
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,73.25
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,101.38
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,112.88
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,175.75
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,90.88
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,117.75
332923,Staple Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
332923,Staple Close,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
