Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94284
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92688
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,92.62
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.88
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88357
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89276
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93759
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,68.12
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,55.38
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
332923,Staple Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,74.75
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,114.5
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,78.5
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,115.88
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,131.38
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,187.12
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,96.75
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,131.88
332923,Staple Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
332923,Staple Close,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95468
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96402
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95831
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,83.62
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90246
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90686
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93268
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,65.62
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,55.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
332923,Staple Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,68.38
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,110.25
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.38
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,86.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,118.25
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,131.75
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,186.25
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,100.75
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,138.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
332923,Staple Close,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88345
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97427
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95621
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,28.25
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,72.75
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,39.12
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9017
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90686
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93423
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,76.75
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,60.12
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
332923,Staple Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,84.25
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,112.25
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.75
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,79.62
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,107.38
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,138.88
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,183.62
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,101.38
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,140.38
332923,Staple Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
332923,Staple Close,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91501
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97266
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,79.75
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93365
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90179
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94174
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,70.25
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,59.88
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
332923,Staple Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,77.25
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,110.62
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,97.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,116.25
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,116.75
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,199.12
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,118.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,157.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
332923,Staple Close,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93191
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95676
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96399
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,54.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.25
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92834
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91272
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94772
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,70.75
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,63.88
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
332923,Staple Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,80.38
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,103.5
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.25
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,99.75
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,121.88
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,131.75
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,183.38
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,119.88
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,164.62
332923,Staple Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95566
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94305
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96405
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,24.5
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,43.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.38
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93133
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93588
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95572
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,86.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,71.5
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,104.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.38
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.38
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
332923,Staple Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.88
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,84.38
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,103.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.38
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,108.88
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,143.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,142.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,184.5
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,128.88
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,163.75
332923,Staple Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
332923,Staple Close,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96167
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96234
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95996
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,71.5
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92908
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92798
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94409
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,81.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,70.12
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.25
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
332923,Staple Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,84.25
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,107.25
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.75
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,102.5
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,130.75
