Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,136.75
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,206.88
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,109.88
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,158.25
332923,Staple Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
332923,Staple Close,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96704
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95584
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95019
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,44.75
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91824
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9129
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93927
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,76.5
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,66.75
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
332923,Staple Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,81.5
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,102.62
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.38
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,106.62
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,126.62
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,129.5
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,172.25
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,107.75
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,158.5
332923,Staple Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94577
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94214
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,24.25
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,79.25
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91501
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9248
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,80.25
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,71.75
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
332923,Staple Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,88.25
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,116.62
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,102.12
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,124.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,142.75
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,191.25
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,110.62
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,171.62
332923,Staple Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
332923,Staple Close,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94397
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94391
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,26.5
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,89.12
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9628
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93066
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95709
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,77.88
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,63.12
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,144.5
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.25
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.62
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.12
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.12
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,83.25
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,115.38
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.62
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,114.25
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,183.38
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,149.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,209.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,122.75
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,181.88
332923,Staple Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
332923,Staple Close,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94128
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96457
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,74.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.75
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94318
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91965
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95111
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,79.75
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,66.25
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.75
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.62
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
332923,Staple Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,86.38
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,121.38
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.25
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,111.38
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,151.38
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,148.5
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,197.12
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,133.25
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,185.62
332923,Staple Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
332923,Staple Close,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96063
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97638
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,26.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,55.12
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93219
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94488
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9548
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,83.12
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,70.38
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,102.88
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.38
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.62
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,92.88
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,120.38
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.12
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,113.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,154.12
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,162.12
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,219.38
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,138.12
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,192.88
332923,Staple Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95276
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96704
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,26.38
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,88.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,35.12
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94141
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95349
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94983
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,88.5
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,74.88
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,113.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.75
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.38
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
332923,Staple Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,93.75
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,137.88
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,114.5
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,180.88
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,171.88
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,251.12
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,130.38
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,189.62
332923,Staple Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
332923,Staple Close,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94638
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96435
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96469
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,26.5
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,85.88
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.75
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93341
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96384
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94662
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,110.88
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,88.5
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,120.25
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,180.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.5
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.5
332923,Staple Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
