Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,98.75
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,158.5
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,123.62
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,114.88
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,145.25
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,183.62
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,258.62
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,133.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,177.12
332923,Staple Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
332923,Staple Close,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90756
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97647
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,32.25
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,73.12
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93072
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96326
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,132.88
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,99.88
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,147.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,208.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,166.25
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.25
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,172.25
332923,Staple Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,116.5
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,178.25
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,143.12
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,115.38
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,148.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,198.88
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,282.75
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,137.12
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,246.88
332923,Staple Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
332923,Staple Close,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93991
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97757
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,26.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,70.75
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93179
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95666
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95828
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,105.38
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,81.12
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.88
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,174.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.75
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.75
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,153.25
332923,Staple Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.62
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,94.12
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,158.5
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,116.12
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,162.75
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,168.88
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,261.62
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,134.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,206.12
332923,Staple Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
332923,Staple Close,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92544
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.966
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97073
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,29.12
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9426
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94275
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96304
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,86.25
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,73.5
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.75
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,152.75
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.75
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,148.5
332923,Staple Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.38
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,94.38
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,124.75
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.88
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,119.12
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,158.12
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,153.12
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,214.38
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,146.38
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,220.75
332923,Staple Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
332923,Staple Close,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93683
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97992
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,29.62
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,63.12
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94522
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92627
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,101.5
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,78.88
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,127.12
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.12
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.12
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,113.5
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,161.62
332923,Staple Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.38
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,98.12
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,134.75
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,128.62
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,169.12
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,153.75
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,215.75
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,166.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,237.62
332923,Staple Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.12
332923,Staple Close,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94385
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,29.62
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,69.75
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,45.25
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96341
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93616
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,87.38
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,73.75
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.12
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,159.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,101.25
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,137.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,118.25
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,151.38
332923,Staple Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.38
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,94.62
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,127.62
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.75
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,134.75
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,199.38
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,160.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,213.5
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,186.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,233.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
332923,Staple Close,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95206
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,71.62
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94235
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,84.88
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,71.75
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,119.62
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.62
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.88
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.62
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.25
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,112.62
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,160.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.88
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,93.5
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,125.62
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,166.12
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,199.75
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,169.25
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,228.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,173.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,239.38
332923,Staple Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
332923,Staple Close,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95193
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,78.62
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.62
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95685
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95166
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,105.38
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,83.5
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,116.12
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,156.5
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,121.38
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,158.12
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,109.25
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,193.25
332923,Staple Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,156.62
