Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,96.5
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,162.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.88
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,150.75
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,216.62
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,177.38
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,268.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,162.62
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,292.38
332923,Staple Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.25
332923,Staple Close,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94345
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96979
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,32.38
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,73.25
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.12
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96014
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95477
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,116.5
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,93.25
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.12
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,119.62
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,195.62
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,147.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,158.12
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,211.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,179.88
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,108.88
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,173.25
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,135.38
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,127.88
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,196.38
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,179.75
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,251.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,229.25
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,307.12
332923,Staple Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.12
332923,Staple Close,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9584
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97211
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,29.5
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,79.62
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,49.75
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.88
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94903
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97171
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,117.25
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,78.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,118.38
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,153.25
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,119.5
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.12
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.62
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,114.25
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,207.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,96.5
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,168.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.38
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,160.88
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,205.88
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,180.88
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,227.88
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,171.75
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,303.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
332923,Staple Close,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9476
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,39.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,82.38
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,56.62
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.5
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.12
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,92.12
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,74.88
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,119.38
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,169.5
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,119.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,181.5
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,152.62
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,110.62
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,201.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.75
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,98.38
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,155.12
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.12
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,162.75
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,216.25
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,191.62
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,269.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,183.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,313.25
332923,Staple Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.38
332923,Staple Close,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94421
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,33.75
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,89.75
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,61.38
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,142.75
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.75
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,99.88
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,76.62
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,132.75
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,188.12
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.25
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,150.75
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,183.88
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,164.75
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,117.38
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,203.5
332923,Staple Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,171.5
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,99.38
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,184.88
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,128.75
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,178.12
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,237.5
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,217.5
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,262.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,199.62
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,338.88
332923,Staple Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.88
332923,Staple Close,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,29.12
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,67.25
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.25
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.12
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95593
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,123.88
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,95.25
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.62
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.12
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,136.75
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,202.75
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,168.38
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,137.75
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,218.75
332923,Staple Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,164.62
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,105.25
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,172.62
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.38
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,157.25
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,207.88
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,202.5
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,285.25
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,208.12
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,330.62
332923,Staple Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.38
332923,Staple Close,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,28.62
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,67.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,39.25
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95163
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,139.75
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,89.75
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.88
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,217.25
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.38
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,116.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,149.75
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.25
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,130.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,219.5
332923,Staple Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,166.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,103.12
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,189.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.75
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,154.5
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,292.62
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,187.25
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,274.38
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.38
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,215.12
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,334.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
332923,Staple Close,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,28.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,65.25
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.75
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.88
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94525
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,127.75
