Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,94.12
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,150.75
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,204.88
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,180.62
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,116.75
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,146.38
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,123.88
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,232.5
332923,Staple Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,170.25
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,100.88
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,149.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.38
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,222.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,299.75
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,198.38
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,257.5
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,194.5
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,320.12
332923,Staple Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.88
332923,Staple Close,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,28.75
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,66.38
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.25
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.12
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.5
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95257
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,111.12
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,83.75
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,111.88
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,184.88
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.38
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,126.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,175.88
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,125.12
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,207.12
332923,Staple Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,157.62
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,98.88
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,124.62
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.25
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,196.75
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,268.75
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,190.25
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,262.38
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,194.62
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,279.88
332923,Staple Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
332923,Staple Close,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,28.25
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,77.62
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.75
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,136.38
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.5
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95257
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95978
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,138.88
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,96.25
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.88
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,129.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,204.62
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.5
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,121.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,209.38
332923,Staple Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,156.88
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,100.88
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,159.88
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.75
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,148.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,276.12
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,198.38
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,298.12
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,182.62
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,279.62
332923,Staple Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
332923,Staple Close,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96777
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,29.75
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,61.12
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,39.75
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.88
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.38
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96225
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95908
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,98.25
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,82.25
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,97.5
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,165.25
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,119.75
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,184.38
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,149.62
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,120.5
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,189.12
332923,Staple Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,146.75
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,102.88
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,139.88
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.88
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,154.12
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,235.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,188.62
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,273.38
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.88
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,199.38
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,268.25
332923,Staple Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
332923,Staple Close,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,63.62
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,143.38
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.25
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9769
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,132.5
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,98.38
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,179.88
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.75
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,147.38
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,237.5
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,190.12
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,114.5
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,182.38
332923,Staple Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,150.25
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,104.12
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,178.88
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,174.5
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,263.88
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,225.75
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,350.75
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.75
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,192.5
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,280.38
332923,Staple Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
332923,Staple Close,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,27.88
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,89.75
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.75
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.38
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.25
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.38
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,110.75
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,83.5
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,125.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,190.88
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,158.5
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,148.12
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,233.12
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,186.38
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,125.75
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,200.88
332923,Staple Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,163.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,98.38
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,140.5
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.25
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,203.25
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,302.25
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,229.62
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,317.25
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,203.75
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,283.62
332923,Staple Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.88
332923,Staple Close,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,63.25
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.25
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.12
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96701
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,128.25
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,101.12
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,113.25
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,167.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.12
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,164.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,235.75
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,201.38
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,114.75
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,167.12
332923,Staple Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.25
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,104.25
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,155.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,187.12
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,271.25
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.25
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,229.88
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,320.5
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,182.88
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,258.75
332923,Staple Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
332923,Staple Close,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,27.75
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,78.38
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.12
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.12
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
