Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,130.62
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,97.88
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,112.12
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,190.12
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,165.12
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,239.38
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,202.88
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,110.75
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,198.12
332923,Staple Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.5
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,102.75
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,151.25
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.88
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,202.62
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,297.62
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,243.5
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,345.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.62
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,176.12
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,291.38
332923,Staple Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
332923,Staple Close,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,26.5
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,71.88
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,43.25
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.62
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,162.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.38
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,147.88
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,109.88
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,85.25
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,116.38
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,179.5
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.88
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,135.12
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,209.25
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,171.88
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,118.5
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,208.12
332923,Staple Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,156.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,97.12
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,144.25
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.75
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,213.38
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,300.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.62
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,222.88
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,346.12
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,211.88
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,329.88
332923,Staple Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
332923,Staple Close,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,26.25
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,70.5
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,151.12
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.25
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.38
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.62
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.5
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96616
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,130.62
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,86.5
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,108.25
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,170.38
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,139.12
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,219.62
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,175.25
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,120.75
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,197.88
332923,Staple Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,154.5
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,98.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,154.38
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.88
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,199.38
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,285.38
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.88
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,220.75
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,350.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.75
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,206.62
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,304.62
332923,Staple Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,26.38
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,80.38
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,86.5
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.38
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.12
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.62
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,134.12
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,87.62
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,105.75
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,216.25
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.5
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,137.5
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,240.12
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,180.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,109.88
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,194.88
332923,Staple Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,148.38
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,97.75
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,152.25
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,208.5
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,324.62
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,226.5
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,350.88
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.88
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,206.62
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,291.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
332923,Staple Close,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,27.75
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,69.62
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,138.25
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.88
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,137.12
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96979
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,140.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,101.38
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,109.88
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,182.38
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.38
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,159.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,233.62
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,187.38
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,135.88
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,245.5
332923,Staple Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,191.25
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,102.38
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,164.75
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.12
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,178.25
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,294.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,235.25
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,332.62
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,218.75
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,331.25
332923,Staple Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.88
332923,Staple Close,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,24.88
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,57.25
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.25
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.5
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.62
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.88
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97809
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96942
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,149.75
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,96.38
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,116.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,220.12
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,170.88
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,143.62
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,198.5
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,166.25
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,167.12
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,260.25
332923,Staple Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,212.5
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,99.25
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,184.88
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.25
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,206.5
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,310.75
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.12
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,220.88
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,293.5
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.62
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,262.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,391.75
332923,Staple Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.25
332923,Staple Close,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,24.5
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,73.25
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.12
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.62
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.38
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.12
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96561
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,129.12
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,103.75
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,163.5
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,262.62
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,221.38
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,132.12
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,199.5
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,161.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,183.75
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,269.38
332923,Staple Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,225.12
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,102.75
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,147.75
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.25
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,242.25
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,355.5
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.25
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,229.88
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,318.25
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,256.38
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,357.25
332923,Staple Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
332923,Staple Close,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,28.62
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,86.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
