Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96463
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,121.5
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,92.38
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,127.5
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,243.88
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,173.5
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,136.62
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,196.38
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,164.88
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,180.12
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,234.25
332923,Staple Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,204.62
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,99.88
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,137.62
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.62
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,220.12
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,339.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,208.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,313.88
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,246.75
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,304.38
332923,Staple Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.88
332923,Staple Close,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,28.25
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,140.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.25
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,197.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.38
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96457
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,97.62
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,81.5
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,147.88
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,232.25
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,191.75
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,132.88
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,202.38
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,168.62
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,151.62
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,213.5
332923,Staple Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,182.88
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,99.75
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,150.12
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.12
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,243.12
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,340.12
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.75
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,221.38
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,350.12
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,200.5
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,275.75
332923,Staple Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
332923,Staple Close,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,36.12
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,98.12
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,59.62
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,140.88
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.5
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.38
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.62
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94861
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,122.5
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,87.5
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,139.5
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,209.25
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,174.25
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,122.12
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,181.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.62
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,141.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,238.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,178.12
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,98.75
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,129.88
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.62
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,231.12
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,325.75
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.12
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,218.38
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,296.12
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,190.88
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,316.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95941
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,26.75
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,113.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,56.62
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.62
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.88
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.88
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,100.62
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,79.12
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,125.88
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,184.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,156.75
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,149.62
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,206.88
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,174.5
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,113.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,198.25
332923,Staple Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,150.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,97.38
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,161.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.38
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,205.38
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,285.62
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.62
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,233.75
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,336.12
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.88
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,146.38
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,252.25
332923,Staple Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
332923,Staple Close,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,28.12
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,89.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95492
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,116.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,93.25
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,129.25
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,236.38
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,188.62
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,179.88
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.75
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,122.25
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,213.62
332923,Staple Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,174.5
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,92.62
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,133.25
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.25
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,202.25
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,318.62
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.12
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,174.75
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,286.38
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,168.38
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,258.88
332923,Staple Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
332923,Staple Close,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,62.88
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97443
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,109.5
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,86.88
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,156.75
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,240.25
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,197.5
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,115.25
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,173.38
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,147.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,118.25
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,174.25
332923,Staple Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.62
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,95.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,128.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.38
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,228.75
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,314.25
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.88
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,199.12
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,256.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,174.75
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,251.75
332923,Staple Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
332923,Staple Close,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,52.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97217
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,131.25
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,93.38
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,106.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,184.5
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.38
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,137.12
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,244.88
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,197.12
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,123.75
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,186.88
332923,Staple Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,146.88
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,93.62
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,160.62
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.62
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,168.38
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,253.5
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,202.88
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,321.5
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.12
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,172.38
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,272.25
332923,Staple Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
332923,Staple Close,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
