Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,75.38
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,107.25
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96707
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,124.38
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,91.62
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.88
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,156.5
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,166.62
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,229.38
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,191.5
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,128.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,188.62
332923,Staple Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,156.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,90.88
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,164.88
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.88
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,175.62
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,239.5
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,221.5
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,322.12
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.62
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,185.88
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,256.25
332923,Staple Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
332923,Staple Close,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,25.25
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,70.88
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9639
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,120.88
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,84.5
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,100.75
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,153.75
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,143.88
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,205.38
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,168.75
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,111.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,210.38
332923,Staple Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,153.88
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,90.88
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,144.12
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.25
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,177.88
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,243.75
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,202.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,306.88
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.12
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,156.12
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,284.38
332923,Staple Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
332923,Staple Close,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,25.5
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,84.62
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,42.88
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.88
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97565
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,104.88
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,76.5
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,105.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,201.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.12
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,127.12
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,201.88
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,164.62
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,114.75
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,194.62
332923,Staple Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,141.38
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,93.62
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,140.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.88
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,159.25
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,260.25
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,214.5
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,315.38
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.12
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,162.75
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,246.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
332923,Staple Close,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97424
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,102.75
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,45.75
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.12
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96091
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,78.25
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,67.25
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,131.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,185.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.88
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,123.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,172.62
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.12
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,105.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,166.88
332923,Staple Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.25
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,86.75
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,131.38
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.38
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,188.12
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,247.88
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,193.62
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,297.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.88
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,158.5
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,222.88
332923,Staple Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
332923,Staple Close,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97525
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,74.62
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.25
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96252
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97751
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,100.88
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,72.25
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,109.5
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,184.38
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,142.38
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,126.75
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,180.38
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.62
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,111.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,186.38
332923,Staple Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,149.38
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,85.5
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,125.38
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.38
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,163.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,259.5
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,186.62
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,254.75
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,154.25
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,263.38
332923,Staple Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,72.12
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.75
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96655
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,90.75
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,70.5
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,118.62
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,196.12
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,154.25
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,128.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,181.12
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,153.88
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,99.38
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,171.38
332923,Staple Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.88
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,85.12
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,114.12
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.25
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,166.88
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,274.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,200.75
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,279.75
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.38
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,164.75
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,265.25
332923,Staple Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
332923,Staple Close,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,46.5
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.62
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96338
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,113.25
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,77.62
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,170.38
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,184.62
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.38
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,113.38
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,195.88
332923,Staple Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,152.88
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,82.75
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,126.12
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.12
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,144.38
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,234.25
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,184.75
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,256.75
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,171.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,272.12
332923,Staple Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
