Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,69.88
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,36.25
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,118.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96316
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96988
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,110.88
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,75.62
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,97.12
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,161.38
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.25
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,119.62
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,184.38
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.88
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,101.75
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,224.5
332923,Staple Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,149.5
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,81.38
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,129.12
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.62
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,163.88
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,243.88
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,190.38
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,279.12
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,160.75
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,285.25
332923,Staple Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
332923,Staple Close,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,82.62
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.12
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.75
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.75
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96066
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,91.5
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,71.12
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.75
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,141.5
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,116.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,175.88
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,144.88
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,109.12
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,162.75
332923,Staple Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.75
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,82.75
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,129.25
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.25
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,165.25
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,232.38
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,179.5
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,281.62
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,170.5
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,232.75
332923,Staple Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
332923,Staple Close,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97421
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,102.5
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,47.25
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.88
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.25
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96326
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96896
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,105.38
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,75.62
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.12
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.38
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,182.5
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.88
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,92.75
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,165.75
332923,Staple Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,84.38
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,163.12
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.38
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,162.88
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,230.75
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,172.88
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,283.38
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,128.38
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,226.62
332923,Staple Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
332923,Staple Close,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,24.75
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,115.62
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.25
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,104.25
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,73.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,104.62
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,161.38
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.75
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,102.5
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,203.38
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.75
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.12
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,150.88
332923,Staple Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.75
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,79.62
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,149.88
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.38
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,166.38
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,238.5
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,176.12
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,290.75
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.25
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,133.5
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,200.5
332923,Staple Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
332923,Staple Close,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,28.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,115.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,50.75
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,159.75
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.12
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96405
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,100.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,74.38
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,152.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,114.25
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,196.75
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.12
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.38
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,162.88
332923,Staple Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,83.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,146.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.75
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,160.12
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,227.12
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,197.75
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,299.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.38
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,143.5
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,221.38
332923,Staple Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
332923,Staple Close,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97659
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,38.75
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,144.75
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,64.5
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.75
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,180.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93783
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,125.25
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,77.12
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,164.75
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.62
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.38
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,107.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,202.75
332923,Staple Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.75
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,83.38
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,129.25
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.62
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,166.75
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,229.5
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,182.12
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,270.62
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,147.12
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,263.88
332923,Staple Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
332923,Staple Close,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,45.5
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,120.5
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,64.38
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,112.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,195.38
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.88
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93967
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,97.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,75.75
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,116.75
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,184.5
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.12
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.5
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.62
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,122.88
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,183.5
332923,Staple Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,151.88
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,80.5
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,122.38
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,174.88
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,246.88
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
