Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,225.25
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,298.62
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,200.12
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,266.88
332923,Staple Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
332923,Staple Close,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96612
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,59.12
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,131.5
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,79.38
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,169.75
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.38
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9429
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,99.25
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,77.12
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.12
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,190.38
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.88
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,159.5
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.25
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,127.88
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,189.25
332923,Staple Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,155.25
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,78.62
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,126.88
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,172.5
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,250.62
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,201.12
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,294.12
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.38
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,167.62
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,246.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
332923,Staple Close,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95749
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,54.75
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,129.38
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,83.25
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.5
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.88
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.62
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96136
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,106.62
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,69.12
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.12
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,180.25
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.25
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,116.12
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,179.25
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.5
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,115.62
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,207.75
332923,Staple Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,160.25
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,79.88
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,145.38
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.25
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,174.12
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,238.75
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,215.5
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,301.75
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.62
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,159.75
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,248.62
332923,Staple Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
332923,Staple Close,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,45.88
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,135.5
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,88.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.5
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.38
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.38
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96036
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,108.75
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,67.75
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.25
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.75
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.88
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,114.62
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,170.38
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.38
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,135.12
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,206.75
332923,Staple Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,158.25
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,80.12
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,156.62
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,174.75
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,241.38
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,228.12
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,324.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.25
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,169.88
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,244.62
332923,Staple Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
332923,Staple Close,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,110.62
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,43.88
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.25
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95691
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,95.88
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,73.5
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,106.75
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,211.88
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.5
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,102.88
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,174.25
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.25
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.62
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,184.5
332923,Staple Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.38
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,76.88
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,141.25
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,169.5
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,277.88
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,183.12
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,282.25
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,136.5
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,236.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
332923,Staple Close,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96945
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,23.25
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,89.75
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96814
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,92.38
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,69.5
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,187.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.5
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,183.75
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,158.5
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,98.75
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,137.12
332923,Staple Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.38
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,75.62
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,149.88
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.75
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,145.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,258.5
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,182.62
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,292.12
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,142.62
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,194.38
332923,Staple Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
332923,Staple Close,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96838
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,122.5
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,57.25
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.5
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.25
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.88
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90631
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,111.25
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,79.88
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.75
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.25
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.62
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,114.38
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,173.12
332923,Staple Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.88
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,75.88
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,117.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.25
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,176.62
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,256.5
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,147.25
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,258.38
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,158.38
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,219.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
332923,Staple Close,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,35.62
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,119.75
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,61.12
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.38
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.38
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.88
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93848
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,92.88
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,67.62
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,99.75
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.75
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,164.62
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.25
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,106.38
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,163.38
332923,Staple Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.38
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
