Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,79.12
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,141.62
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.12
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,175.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,286.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,179.62
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,292.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,162.12
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,224.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
332923,Staple Close,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97424
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,92.88
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96341
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96231
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,103.88
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,74.75
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,154.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,118.38
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,176.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.75
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,117.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,173.38
332923,Staple Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,148.12
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,77.88
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,127.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,133.62
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,251.38
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,181.38
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,271.5
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,170.12
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,238.12
332923,Staple Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
332923,Staple Close,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95856
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,79.25
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94253
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93787
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,110.38
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,84.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,157.62
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,125.62
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,186.5
332923,Staple Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,146.5
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,75.38
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,113.5
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.38
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,130.75
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,195.62
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,165.62
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,234.5
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,161.75
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,225.25
332923,Staple Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
332923,Staple Close,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,53.38
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95752
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,133.62
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,86.75
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,141.62
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,122.38
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,218.25
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,164.38
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,170.88
332923,Staple Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.12
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,82.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,149.88
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,136.25
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,223.62
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,191.12
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,293.5
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,140.12
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,207.62
332923,Staple Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
332923,Staple Close,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,56.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94418
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9519
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,159.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,114.38
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,112.88
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,175.38
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,111.75
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,214.62
332923,Staple Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,173.38
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,83.88
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,165.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,117.25
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,134.88
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,195.38
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,174.88
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,250.25
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,162.12
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,307.38
332923,Staple Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,68.5
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97354
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94199
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,113.88
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,76.88
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.38
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.88
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.88
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,190.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,149.38
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,73.88
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,129.5
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.12
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,129.38
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,229.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,163.5
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,248.25
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,153.5
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,260.75
332923,Staple Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
332923,Staple Close,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,75.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95801
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,132.62
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,72.62
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,170.5
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.75
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.62
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,212.38
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.5
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.62
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,160.12
332923,Staple Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.88
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,73.5
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,192.25
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.38
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,136.88
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,234.5
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,155.75
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,316.38
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.75
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,131.62
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,220.75
332923,Staple Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
332923,Staple Close,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,31.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,126.25
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,55.75
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.75
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,169.12
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97681
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97049
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,140.75
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,101.38
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,142.5
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,230.38
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,184.38
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,144.75
332923,Staple Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
