Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,96.88
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,225.75
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,117.88
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,183.38
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,224.75
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,362.25
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.25
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,132.88
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,236.88
332923,Staple Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
332923,Staple Close,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96457
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,74.75
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,40.88
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94116
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,108.38
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,70.62
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.12
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,172.88
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.25
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,158.62
332923,Staple Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,81.62
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,156.75
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,121.38
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,192.88
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,164.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,249.38
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,145.25
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,248.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
332923,Staple Close,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96832
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,71.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,40.25
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.62
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.75
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96384
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93024
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,100.5
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,65.5
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,154.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.12
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,166.25
332923,Staple Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.88
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,75.5
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,137.12
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.38
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,131.38
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,197.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,147.5
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,210.75
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,160.88
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,257.25
332923,Staple Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
332923,Staple Close,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9762
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,74.38
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93799
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93548
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,98.75
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,78.12
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,106.5
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,157.88
332923,Staple Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.75
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,77.75
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,122.38
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,108.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,171.5
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,142.75
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,238.25
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,170.75
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,225.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
332923,Staple Close,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,78.25
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.25
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93942
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94376
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97192
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,102.75
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,74.88
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.75
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,151.12
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.25
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,99.75
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,159.5
332923,Staple Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.12
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,71.5
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,123.62
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,108.38
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,237.5
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,149.12
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,251.88
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,138.88
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,215.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
332923,Staple Close,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95163
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,86.5
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,44.88
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94467
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,80.88
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,64.12
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,112.62
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.75
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,148.25
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.75
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,149.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.12
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,75.25
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,131.5
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.12
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,185.88
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,270.62
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,155.62
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,224.5
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,109.25
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,194.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
332923,Staple Close,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95032
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,74.75
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95343
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,88.88
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,62.25
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,160.12
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.12
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,146.75
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.75
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,161.25
332923,Staple Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.38
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,70.75
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,115.12
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.12
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,141.88
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,219.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,145.38
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,212.25
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,110.25
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,190.5
332923,Staple Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
332923,Staple Close,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96933
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95056
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,77.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.62
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97037
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93585
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96612
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,109.88
