Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,73.75
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,157.38
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.75
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,177.38
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,143.5
332923,Staple Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,72.62
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,127.25
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.62
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,118.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,210.88
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,140.12
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,232.12
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,109.5
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,190.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
332923,Staple Close,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96435
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97781
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,85.12
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96115
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,112.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,74.38
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.75
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,123.75
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,186.38
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.25
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,176.88
332923,Staple Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.38
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,71.38
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,138.12
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.75
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,111.38
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,196.75
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,181.12
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,258.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,123.75
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,215.5
332923,Staple Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
332923,Staple Close,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96344
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,92.88
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,46.38
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96985
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,126.88
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,82.75
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.88
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,132.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,213.88
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,168.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,122.88
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,218.75
332923,Staple Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,159.88
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,69.5
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,136.38
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.62
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,126.5
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,223.62
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,187.5
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,291.5
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.38
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,153.38
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,250.12
332923,Staple Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
332923,Staple Close,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96725
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96808
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,78.38
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.75
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.88
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94772
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,120.75
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,88.12
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.75
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.12
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,198.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.75
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.25
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,183.75
332923,Staple Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.62
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,68.5
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,142.75
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,142.38
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,210.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,153.5
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,251.75
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.75
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,137.38
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,270.25
332923,Staple Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
332923,Staple Close,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97144
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,76.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9581
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95908
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,112.12
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,69.5
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,167.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.75
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,102.38
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,192.5
332923,Staple Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.5
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,68.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,112.25
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,152.38
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,225.88
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,155.5
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,221.75
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,142.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,252.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
332923,Staple Close,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,89.25
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9581
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,103.5
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,71.62
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.75
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.25
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,167.75
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.88
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,119.25
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,183.88
332923,Staple Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,69.38
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,129.38
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.25
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,128.88
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,217.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,176.25
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,246.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,147.88
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,249.25
332923,Staple Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
332923,Staple Close,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95172
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,106.25
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.12
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95547
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,98.75
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,69.5
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.5
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,160.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.62
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,167.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,67.88
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,127.5
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,135.5
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,197.5
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,165.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,256.75
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,117.38
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,216.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
332923,Staple Close,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95941
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,86.88
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
