Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9758
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95453
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,127.75
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,67.62
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.5
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,164.25
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.88
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.12
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,152.75
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,123.75
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,227.12
332923,Staple Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.62
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,65.38
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,116.38
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.12
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,152.38
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,217.12
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,163.75
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,229.62
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,146.75
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,267.5
332923,Staple Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
332923,Staple Close,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95996
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,32.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,110.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,52.12
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.12
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97031
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92538
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,124.62
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,75.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,184.88
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.75
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.25
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,199.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.12
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,65.12
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,101.62
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.38
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,115.75
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,240.38
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,151.12
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,243.62
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,128.5
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,234.62
332923,Staple Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
332923,Staple Close,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98035
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95587
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,25.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,105.75
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,60.12
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.38
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96402
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94144
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9563
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,71.88
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,52.88
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.12
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.88
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.62
332923,Staple Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,69.38
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,141.88
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.38
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,138.62
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,213.12
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,155.25
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,257.75
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,100.75
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,175.88
332923,Staple Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
332923,Staple Close,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97211
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,94.12
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95615
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,91.62
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,57.75
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,198.38
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,149.12
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.12
332923,Staple Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,64.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,123.12
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.12
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,116.12
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,257.12
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,158.25
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,224.88
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,124.5
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,182.88
332923,Staple Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94879
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,112.88
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,51.62
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94949
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9714
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,64.5
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,50.5
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.75
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.5
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,127.25
332923,Staple Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.25
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,65.75
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,113.88
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.25
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,135.62
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,211.88
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,153.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,216.38
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,116.75
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,170.88
332923,Staple Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
332923,Staple Close,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96225
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,96.38
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95673
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97443
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,80.5
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,58.12
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.12
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.12
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.12
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,145.5
332923,Staple Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.62
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,62.88
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,117.62
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.62
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,123.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,215.88
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,142.12
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,233.25
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,117.12
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,195.25
332923,Staple Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
332923,Staple Close,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96356
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,50.38
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93933
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9505
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96826
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,98.38
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,57.88
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.12
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,158.12
332923,Staple Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.25
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,63.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,93.12
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.62
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,120.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,174.38
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,127.75
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,191.88
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,109.75
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,195.25
332923,Staple Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
332923,Staple Close,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97156
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97327
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95257
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,49.5
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
