Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93521
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95837
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,105.62
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,72.5
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,152.38
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,105.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,155.12
332923,Staple Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.62
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,61.75
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,121.12
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.75
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,90.75
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,152.5
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,131.75
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,206.75
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,129.88
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,196.62
332923,Staple Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
332923,Staple Close,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96191
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96213
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,100.38
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,42.88
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92547
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9332
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,115.12
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,77.25
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,105.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,168.88
332923,Staple Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.75
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,76.12
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,125.12
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.88
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,90.25
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,131.88
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,136.88
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,226.5
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,135.38
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,197.12
332923,Staple Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
332923,Staple Close,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96298
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96884
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,117.62
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92261
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89603
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,153.5
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,113.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,107.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,209.5
332923,Staple Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,163.88
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,70.25
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,167.88
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,98.38
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,137.62
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,120.5
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,217.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,135.62
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,252.12
332923,Staple Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
332923,Staple Close,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,69.75
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.12
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92337
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91305
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,114.75
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,83.38
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,156.88
332923,Staple Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,69.5
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,127.25
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.62
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,105.75
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,175.75
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,123.38
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,199.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,102.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,209.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
332923,Staple Close,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96439
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9585
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,44.38
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91601
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91431
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,91.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,66.25
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,70.75
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,119.88
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.38
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,79.25
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,135.12
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,120.62
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,178.38
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,101.62
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,198.62
332923,Staple Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
332923,Staple Close,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96072
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96637
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,81.5
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.25
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87558
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89572
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9501
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,73.62
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,58.12
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,62.88
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,121.75
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.38
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,78.75
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,128.38
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,107.25
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,199.25
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,91.5
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,152.62
332923,Staple Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,22.12
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,116.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,44.75
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,137.75
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91162
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8735
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96255
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,77.25
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,55.62
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
332923,Staple Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,57.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,121.62
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.75
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,95.75
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,174.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,111.38
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,189.5
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,90.75
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,146.38
332923,Staple Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
332923,Staple Close,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94342
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
