Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,58.38
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89245
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88037
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93747
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,75.5
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,48.5
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
332923,Staple Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,54.75
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,83.75
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.38
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,79.62
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,126.38
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,102.38
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,143.5
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,90.75
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,139.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
332923,Staple Close,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95584
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89807
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,62.38
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91315
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87152
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94614
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,59.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,46.88
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
332923,Staple Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,56.38
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,87.75
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,72.5
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,118.75
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,91.88
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,146.75
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,86.38
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,138.25
332923,Staple Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
332923,Staple Close,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96472
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92422
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,55.25
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91577
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90234
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91192
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,60.75
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,44.38
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
332923,Staple Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,52.75
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,83.25
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,73.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,113.75
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,93.38
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,152.5
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,82.25
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,130.25
332923,Staple Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
332923,Staple Close,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90463
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85342
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97134
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,35.75
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.901
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90817
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89627
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,51.5
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,44.5
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,54.5
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,72.75
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.25
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,72.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,84.88
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,92.12
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,123.25
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,78.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,108.12
332923,Staple Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
332923,Staple Close,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.31
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89093
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88678
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9765
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,56.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89541
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90256
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91293
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,61.25
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,48.25
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
332923,Staple Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,57.5
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,91.88
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.62
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,69.25
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,94.5
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,86.25
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,154.12
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,79.25
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,123.5
332923,Staple Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8692
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92169
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,46.88
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88092
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90658
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90521
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,67.62
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,50.5
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
332923,Staple Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,59.88
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,87.62
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.25
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,68.88
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,82.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,91.38
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,130.12
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,87.75
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,126.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
332923,Staple Close,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8836
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85144
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,52.38
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88656
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85806
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94812
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,76.75
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,52.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
332923,Staple Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,58.12
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,98.88
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.12
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,67.38
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,92.25
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,81.62
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,123.88
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,89.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,142.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
332923,Staple Close,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.0
