Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93082
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85211
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95901
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,45.38
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84137
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8526
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92956
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,64.62
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,48.12
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
332923,Staple Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,53.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,87.12
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.75
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,66.5
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,90.12
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,82.12
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,125.5
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,83.62
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,126.5
332923,Staple Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
332923,Staple Close,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90997
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92367
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96652
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,58.25
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.25
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84445
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83416
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91305
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,58.88
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,44.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
332923,Staple Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,50.62
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,75.12
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.25
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,62.12
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,87.88
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,78.75
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,134.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,77.5
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,115.62
332923,Staple Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
332923,Staple Close,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87994
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90475
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95593
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,48.5
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8406
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84848
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93494
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,68.38
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,50.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
332923,Staple Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,53.88
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,90.12
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,65.5
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,75.88
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,84.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,132.25
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,74.88
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,137.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
332923,Staple Close,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89679
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90558
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9555
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,51.62
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84515
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8605
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91565
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,71.75
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,46.88
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
332923,Staple Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,51.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,84.12
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.62
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,67.38
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,121.12
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,85.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,107.75
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,77.5
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,132.38
332923,Staple Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
332923,Staple Close,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8544
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93265
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95785
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,65.38
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.5
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83526
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82061
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9169
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
332923,Staple Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,55.88
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,78.5
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,63.25
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,76.5
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,80.12
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,124.38
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,81.88
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,112.38
332923,Staple Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
332923,Staple Close,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86697
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88849
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96027
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,53.62
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.87
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87381
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8103
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93622
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,53.75
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
332923,Staple Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,55.5
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,72.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,63.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,91.25
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,78.88
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,116.38
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,82.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,112.75
332923,Staple Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
332923,Staple Close,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87686
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89841
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92972
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,77.75
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80401
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83798
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88531
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,51.62
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,40.62
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
332923,Staple Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,52.38
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,83.62
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.38
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,62.25
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,81.38
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,77.88
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,136.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
