Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,69.88
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,99.75
332923,Staple Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
332923,Staple Close,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89047
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92013
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92599
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,48.88
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.63
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82596
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8388
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87253
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
332923,Staple Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,51.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,76.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.38
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,62.88
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,74.12
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,81.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,116.12
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,67.38
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,92.5
332923,Staple Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
332923,Staple Close,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94028
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94116
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92923
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,67.75
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85229
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81897
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88876
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,57.5
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
332923,Staple Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,49.38
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,72.5
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.75
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,65.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,86.25
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,78.62
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,124.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,65.25
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,100.5
332923,Staple Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
332923,Staple Close,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96503
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89398
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94781
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,60.38
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.32
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87094
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82858
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91257
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,51.25
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,51.12
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,73.25
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,70.25
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,89.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,78.25
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,134.88
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,70.12
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,107.25
332923,Staple Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
332923,Staple Close,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87256
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90784
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94031
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,24.75
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.75
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84414
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80279
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90793
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,50.5
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,53.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,71.38
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.38
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,60.25
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,80.12
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,76.38
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,89.88
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,71.5
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,97.12
332923,Staple Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
332923,Staple Close,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.81
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80554
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88806
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92313
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,33.38
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84347
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83041
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91409
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,55.88
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,44.25
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
332923,Staple Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,54.12
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,68.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.88
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,60.25
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,71.88
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,77.62
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,97.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,70.88
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,96.62
332923,Staple Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
332923,Staple Close,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87805
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87079
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91696
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,57.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83917
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84277
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89841
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,50.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,43.5
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
332923,Staple Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,51.75
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,67.62
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.38
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,63.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,83.62
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,80.75
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,123.25
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,70.88
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,98.88
332923,Staple Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90018
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89621
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93039
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,68.25
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.75
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83313
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81802
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89102
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,50.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,42.88
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
332923,Staple Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
