Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,51.5
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,80.88
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.25
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,61.62
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,80.5
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,77.25
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,122.12
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,70.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,95.5
332923,Staple Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82327
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89062
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91144
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,28.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.62
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83478
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81418
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89984
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,44.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
332923,Staple Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,53.38
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,69.12
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,74.88
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,78.5
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,99.5
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,66.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,94.75
332923,Staple Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
332923,Staple Close,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.13
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76901
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85766
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8739
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,47.12
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.25
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82739
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82141
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9078
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,45.88
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
332923,Staple Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,56.38
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,72.88
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.38
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,60.25
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,69.38
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,81.38
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,109.75
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,75.75
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,97.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
332923,Staple Close,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81814
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92261
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86868
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,68.25
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81863
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84619
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89743
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,50.88
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
332923,Staple Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,51.75
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,82.75
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.62
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,61.25
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,74.12
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,81.62
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,127.88
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,73.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,90.25
332923,Staple Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
332923,Staple Close,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8479
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92895
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94449
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,47.75
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.25
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8273
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84686
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89419
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,50.5
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
332923,Staple Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,53.5
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,74.62
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,61.75
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,75.38
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,83.12
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,112.25
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,70.75
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,97.5
332923,Staple Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
332923,Staple Close,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89169
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91232
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92425
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,70.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.19
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83767
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81201
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88553
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,48.88
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
332923,Staple Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,53.38
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,83.38
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.12
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,64.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,82.25
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,80.5
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,128.62
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,71.62
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,92.75
332923,Staple Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
332923,Staple Close,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87485
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92804
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92102
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,65.62
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.38
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85068
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82406
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8847
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,52.12
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,45.12
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
332923,Staple Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,55.12
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,82.88
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.75
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,66.38
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,79.75
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,82.62
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,134.38
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,71.75
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,96.88
332923,Staple Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
332923,Staple Close,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89813
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9396
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92221
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,28.88
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.12
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85281
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87073
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90164
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,52.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,46.12
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
332923,Staple Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
