Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,56.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,68.62
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.12
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,66.88
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,86.88
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,91.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,108.12
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,77.12
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,100.12
332923,Staple Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
332923,Staple Close,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9108
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90884
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92224
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,40.62
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84131
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85425
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87845
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,54.25
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,44.62
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
332923,Staple Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,56.25
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,71.88
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.25
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,68.88
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,83.88
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,82.75
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,106.62
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,72.25
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,97.12
332923,Staple Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
332923,Staple Close,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89032
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89444
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92877
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,34.75
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84768
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84353
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88663
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,48.88
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,44.12
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
332923,Staple Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,55.88
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,66.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,70.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,85.25
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,84.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,106.12
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,74.25
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,96.12
332923,Staple Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
332923,Staple Close,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89572
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92367
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9288
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,66.12
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84512
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85492
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89767
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,56.88
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,56.5
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,82.38
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.25
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,66.5
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,77.75
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,84.38
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,126.75
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,77.88
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,106.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
332923,Staple Close,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88574
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88067
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91223
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,60.25
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87411
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87396
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91281
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,56.25
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,47.88
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,59.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,90.25
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.12
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,67.62
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,99.88
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,89.62
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,142.75
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,72.88
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,105.38
332923,Staple Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
332923,Staple Close,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90793
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88971
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93661
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,65.62
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85034
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85495
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92532
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,61.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,50.25
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
332923,Staple Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,60.75
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,91.12
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.75
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,70.75
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,89.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,87.75
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,132.38
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,83.25
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,141.88
332923,Staple Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
332923,Staple Close,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90646
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93997
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96994
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,70.62
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.88
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85858
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88952
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92187
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,59.12
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,49.75
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
332923,Staple Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,62.75
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,89.5
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,72.12
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,94.75
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,94.38
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,139.5
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,89.5
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,140.38
332923,Staple Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
332923,Staple Close,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93997
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89401
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93277
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,54.5
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87683
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87301
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91238
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,47.75
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
