Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
332923,Staple Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,59.5
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,76.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.12
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,74.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,91.88
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,92.38
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,135.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,78.62
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,110.88
332923,Staple Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
332923,Staple Close,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96707
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90146
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91702
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,62.25
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.12
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87826
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87195
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91904
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,55.88
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,50.12
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
332923,Staple Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,59.25
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,79.12
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.62
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,79.12
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,111.75
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,94.25
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,134.25
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,78.62
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,110.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
332923,Staple Close,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9509
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95148
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94324
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,69.75
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85278
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85846
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92074
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,64.38
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,52.38
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
332923,Staple Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,63.62
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,91.75
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,78.75
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,102.12
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,95.5
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,141.38
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,85.38
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,118.75
332923,Staple Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
332923,Staple Close,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90054
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93069
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94229
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,54.75
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90195
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86029
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90433
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,60.5
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,50.62
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
332923,Staple Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,65.38
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,87.5
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.12
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,78.25
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,126.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,97.38
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,137.88
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,83.12
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,106.25
332923,Staple Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
332923,Staple Close,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88418
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92944
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93649
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,68.25
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87247
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88479
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92041
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,62.75
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,53.38
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,67.12
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,95.62
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.38
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,74.5
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,90.88
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,99.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,143.25
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,86.25
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,120.38
332923,Staple Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
332923,Staple Close,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92291
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94266
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93494
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,64.38
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86825
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88186
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91067
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,59.62
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,52.75
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
332923,Staple Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,67.88
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,92.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,78.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,100.12
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,98.62
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,145.25
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,86.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,120.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92572
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94186
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92758
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,60.75
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87344
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8753
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92737
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,64.5
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,57.88
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
332923,Staple Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,70.38
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,91.25
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.75
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,80.75
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,97.5
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,102.75
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,144.12
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,88.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,119.88
332923,Staple Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93072
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9317
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95654
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,37.12
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89453
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86676
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93362
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
