Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,71.62
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,57.88
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
332923,Staple Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,69.62
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,99.62
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.62
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,84.12
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,116.38
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,106.38
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,125.62
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,97.75
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,145.88
332923,Staple Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
332923,Staple Close,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91345
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96118
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94922
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,38.25
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87713
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86435
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95096
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,73.25
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,64.62
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.75
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
332923,Staple Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,75.25
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,98.62
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.38
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,80.75
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,103.25
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,110.88
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,136.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,111.75
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,148.5
332923,Staple Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
332923,Staple Close,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92197
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96301
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95669
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,77.75
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8854
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87454
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95312
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,77.38
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,65.38
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
332923,Staple Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,77.88
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,105.38
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.75
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,87.25
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,108.12
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,116.25
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,173.5
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,115.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,157.75
332923,Staple Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
332923,Staple Close,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9444
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88925
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96274
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,46.75
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87582
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91302
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93329
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,83.5
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,66.62
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.12
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
332923,Staple Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,77.38
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,102.25
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.75
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,78.5
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,103.12
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,107.75
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,165.12
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,96.25
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,135.12
332923,Staple Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92746
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92868
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95337
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,20.88
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,53.75
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88666
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93277
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93887
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,116.38
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,72.5
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,162.5
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.62
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,76.25
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,135.25
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.38
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,80.25
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,115.38
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,120.12
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,198.5
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,101.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,133.25
332923,Staple Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
332923,Staple Close,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93353
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92453
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94101
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,69.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8836
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.952
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94327
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,112.38
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,81.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,157.12
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.88
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
332923,Staple Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,84.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,130.62
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.38
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,84.38
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,112.12
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,135.62
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,203.5
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,108.75
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,130.38
332923,Staple Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
332923,Staple Close,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95572
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94037
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94849
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,48.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87472
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94037
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94543
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,84.5
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,73.75
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.5
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
332923,Staple Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,80.38
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,115.62
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,90.12
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,136.12
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,133.12
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,202.25
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,111.5
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,148.12
332923,Staple Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
332923,Staple Close,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9697
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95346
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94907
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,23.25
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,83.5
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
