Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88919
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94726
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93545
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,89.5
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,76.25
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,102.88
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
332923,Staple Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,83.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,128.75
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.25
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,98.25
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,123.38
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,142.12
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,206.25
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,107.25
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,150.5
332923,Staple Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
332923,Staple Close,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9523
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93561
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,77.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90814
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94852
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94128
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,127.38
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,84.12
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.75
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,184.88
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.62
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.5
332923,Staple Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,89.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,146.88
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,97.25
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,133.62
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,151.25
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,233.5
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,105.5
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,147.38
332923,Staple Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
332923,Staple Close,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93823
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94403
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95544
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,24.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,78.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91479
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9238
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95047
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,87.25
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,70.62
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.62
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,87.12
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,123.5
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.75
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,102.62
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,128.62
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,141.62
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,198.38
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,109.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,177.38
332923,Staple Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
332923,Staple Close,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9314
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96088
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95404
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,65.38
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.25
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95303
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92374
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,81.12
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,67.38
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.5
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.12
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.25
332923,Staple Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.62
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,82.75
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,108.5
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.38
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,112.75
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,179.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,134.12
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,174.75
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,120.38
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,175.75
332923,Staple Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
332923,Staple Close,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92541
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94028
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,58.25
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94827
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91458
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96185
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,87.12
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,69.75
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,156.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.88
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,148.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
332923,Staple Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.25
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,82.75
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,125.62
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.62
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,116.25
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,189.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,136.88
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,200.5
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,131.62
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,189.12
332923,Staple Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93887
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94717
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,26.5
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,71.5
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.62
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93442
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93115
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,97.88
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,74.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.25
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.5
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.25
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.12
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,137.25
332923,Staple Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.25
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,90.38
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,128.62
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.38
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,111.88
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,156.38
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,152.75
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,209.5
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,138.75
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,194.75
332923,Staple Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
332923,Staple Close,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95975
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9689
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,79.25
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.88
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93286
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93967
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96268
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,87.88
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,74.88
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,107.88
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.38
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,98.75
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.5
332923,Staple Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.75
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,97.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,140.88
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.12
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,118.88
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,148.5
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,159.38
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,241.75
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,139.88
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,193.88
332923,Staple Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
332923,Staple Close,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9628
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95343
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,28.75
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,78.75
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,35.38
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
