Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92947
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93762
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96078
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,82.25
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,73.75
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.38
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,123.38
332923,Staple Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.12
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,96.12
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,130.12
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,121.25
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,159.25
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,161.75
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,227.62
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,134.25
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,174.25
332923,Staple Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
332923,Staple Close,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96225
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95328
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,28.12
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,88.12
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.25
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94665
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93475
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95895
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,101.88
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,71.62
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.88
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,105.62
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.62
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,160.88
332923,Staple Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.38
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,94.62
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,134.75
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,130.75
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,169.88
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,170.38
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,238.25
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,124.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,226.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
332923,Staple Close,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97031
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97061
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,64.12
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93863
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94742
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,107.75
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,91.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,107.62
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,156.25
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,104.5
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,174.5
332923,Staple Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,147.88
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,96.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,135.12
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.12
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,128.88
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,178.75
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,163.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,242.12
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,156.88
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,234.12
332923,Staple Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
332923,Staple Close,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96912
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95953
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,27.88
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,82.5
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,128.75
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94058
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9407
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9725
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,102.88
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,81.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,104.75
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.75
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.75
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,105.38
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,159.62
332923,Staple Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.38
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,94.25
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,127.88
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.25
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,140.62
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,186.12
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,161.88
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,243.25
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,142.62
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,206.25
332923,Staple Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98056
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95257
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96036
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,28.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,52.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.75
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94675
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94992
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,107.12
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,85.75
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,115.62
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,154.75
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.62
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,123.62
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,179.62
332923,Staple Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,147.38
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,94.75
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,133.88
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.25
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,153.38
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,198.5
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,161.88
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,206.88
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,161.5
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,237.5
332923,Staple Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
332923,Staple Close,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95737
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,30.38
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,46.38
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94635
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94534
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,132.38
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,97.88
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.38
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,158.5
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.75
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,134.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,200.38
332923,Staple Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,164.25
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,101.88
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,149.25
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.75
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,152.38
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,199.38
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,160.25
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,217.5
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,188.62
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,259.38
332923,Staple Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
332923,Staple Close,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94968
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,30.75
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,62.12
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9512
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9552
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96988
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,95.5
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,79.75
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.88
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.12
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.62
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,121.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,165.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.38
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,106.25
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,164.25
332923,Staple Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,99.88
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,142.62
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.25
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,144.25
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,179.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,180.5
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,251.25
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,157.12
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,235.5
332923,Staple Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
332923,Staple Close,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95068
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
