Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,32.25
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,83.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.75
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94351
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9527
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96582
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,95.62
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,81.12
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.62
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,113.38
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,162.38
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,93.5
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,156.38
332923,Staple Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.38
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,103.88
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,143.75
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,135.5
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,184.75
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,196.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,260.62
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.25
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,150.12
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,239.12
332923,Staple Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
332923,Staple Close,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95358
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,34.12
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,98.88
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,48.75
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9538
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95343
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,115.75
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,80.88
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.12
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.12
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,116.12
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,190.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,136.12
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,113.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,176.62
332923,Staple Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,101.5
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,175.5
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.12
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,138.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,199.12
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,193.75
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,317.75
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,167.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,238.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95731
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97342
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,32.5
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,87.38
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,40.88
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.12
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94195
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95944
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96875
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,105.88
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,88.12
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.62
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.75
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,112.75
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,188.38
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.25
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,100.5
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,175.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,102.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,168.5
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.88
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,138.62
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,200.25
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,181.38
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,281.25
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,147.75
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,227.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
332923,Staple Close,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96429
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,29.12
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,67.62
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,38.12
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.75
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94522
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94992
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,113.88
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,86.88
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,167.5
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,117.88
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,160.75
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.25
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,109.62
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,180.5
332923,Staple Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,146.25
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,99.12
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,153.62
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.12
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,133.75
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,271.88
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,184.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,236.62
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,157.62
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,268.12
332923,Staple Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
332923,Staple Close,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,81.25
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94461
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,128.12
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,105.25
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.25
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.38
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,131.12
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,204.75
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,176.38
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,146.38
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,221.25
332923,Staple Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,167.38
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,103.38
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,175.75
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,141.75
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,239.12
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,191.25
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,323.38
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.12
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,205.62
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,310.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
332923,Staple Close,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,55.12
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.75
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.25
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.75
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.5
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.5
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,119.75
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,88.62
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.12
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,183.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.12
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,128.38
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,220.5
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,175.75
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,127.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,187.25
332923,Staple Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.5
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,101.5
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,148.88
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.88
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,184.25
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,290.75
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.12
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,208.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,335.5
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.12
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,189.12
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,294.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
332923,Staple Close,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,28.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,107.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,86.12
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,170.5
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.75
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,133.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97436
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95688
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,100.25
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,80.75
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,127.38
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,170.38
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.88
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,127.38
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,197.88
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.5
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,117.12
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,201.38
332923,Staple Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,155.62
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,95.5
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,142.62
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,214.12
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,317.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.25
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,199.75
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,276.12
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.75
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,164.62
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,288.75
332923,Staple Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
332923,Staple Close,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
