Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,28.62
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,69.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.5
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.62
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.12
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96597
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,107.75
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,90.12
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,106.25
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.88
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,134.62
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,205.75
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,170.5
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,123.75
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,179.25
332923,Staple Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,148.12
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,100.12
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,141.38
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.75
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,178.12
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,259.25
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,217.88
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,288.75
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.62
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,190.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,269.38
332923,Staple Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
332923,Staple Close,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97418
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,29.38
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,74.25
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,132.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,101.88
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,111.5
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,155.62
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,166.88
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,246.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,201.75
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,120.5
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,217.75
332923,Staple Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,154.38
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,109.75
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,162.75
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,173.75
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,262.62
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,224.75
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,331.25
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.75
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,172.25
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,290.88
332923,Staple Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,28.75
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,77.5
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97095
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,126.38
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,97.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,139.5
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,194.12
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,164.88
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,146.5
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,235.38
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,191.5
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,163.62
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,251.88
332923,Staple Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,208.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,102.38
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,152.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,203.38
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,326.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.12
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,207.88
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,323.62
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.25
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,229.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,331.5
332923,Staple Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.25
332923,Staple Close,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,28.75
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,116.62
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,74.25
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,192.88
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.12
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95447
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,147.62
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,104.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,164.5
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,225.12
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,187.88
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,121.25
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,197.12
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,154.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,129.88
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,276.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,214.75
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,101.25
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,185.12
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.12
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,264.75
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,391.25
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,197.75
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,299.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,197.5
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,352.12
332923,Staple Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
332923,Staple Close,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97137
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,28.75
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.38
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,122.62
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94678
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,167.38
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,96.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,132.25
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,208.38
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.25
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,119.88
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,191.12
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,149.75
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,135.62
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,269.5
332923,Staple Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,186.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,103.38
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,193.88
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,196.5
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,317.62
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.12
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,176.38
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,291.88
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,202.12
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,352.25
332923,Staple Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,29.12
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,91.25
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,50.12
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.25
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,176.88
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9826
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95135
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,164.5
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,108.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,124.12
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,217.25
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,168.75
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,126.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,182.62
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.62
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,154.62
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,257.38
332923,Staple Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,207.88
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,100.88
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,206.62
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,146.5
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,182.25
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,310.62
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,189.25
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,292.38
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.12
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,281.75
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,377.75
332923,Staple Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.88
332923,Staple Close,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,30.38
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,90.62
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,54.12
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.38
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.25
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.38
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,159.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.62
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96298
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,120.62
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,90.75
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,162.25
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,264.25
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,197.62
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,121.5
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,204.75
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.88
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,159.75
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,251.38
332923,Staple Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,192.12
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,108.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,184.38
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,260.38
